Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,22,7,15,21.0,5.5,1.9,11.2,6.0,0.0,0.0
2018,1,22,7,30,42.0,11.0,2.0,11.5,12.0,10.48,0.0
2018,1,22,7,45,31.0,22.0,2.05,11.8,23.5,19.14,2.66
2018,1,22,8,0,20.0,33.0,2.1,12.1,35.0,29.55,19.32
2018,1,22,8,15,19.5,51.0,2.15,12.25,54.0,44.43,33.45
2018,1,22,8,30,19.0,69.0,2.2,12.4,73.0,58.94,46.86
2018,1,22,8,45,50.0,87.5,2.25,12.55,100.5,73.52,60.17
2018,1,22,9,0,81.0,106.0,2.3,12.7,128.0,84.16,69.8
2018,1,22,9,15,235.0,111.5,2.3,12.9,189.0,84.27,69.9
2018,1,22,9,30,389.0,117.0,2.3,13.1,250.0,102.05,71.33
2018,1,22,9,45,565.0,100.5,2.35,13.3,316.0,127.66,79.73
2018,1,22,10,0,741.0,84.0,2.4,13.5,382.0,167.7,103.06
2018,1,22,10,15,729.0,92.5,2.4,13.6,404.0,209.52,139.55
2018,1,22,10,30,717.0,101.0,2.4,13.7,426.0,249.33,175.94
2018,1,22,10,45,608.5,124.5,2.4,13.85,410.5,274.06,203.27
2018,1,22,11,0,500.0,148.0,2.4,14.0,395.0,287.66,220.25
2018,1,22,11,15,470.0,162.5,2.35,14.1,400.5,312.56,243.32
2018,1,22,11,30,440.0,177.0,2.3,14.2,406.0,334.5,263.25
2018,1,22,11,45,434.5,180.5,2.25,14.3,410.0,353.99,280.44
2018,1,22,12,0,429.0,184.0,2.2,14.4,414.0,372.06,296.14
2018,1,22,12,15,268.5,189.5,2.15,14.4,333.5,312.6,250.61
2018,1,22,12,30,108.0,195.0,2.1,14.4,253.0,242.86,195.19
2018,1,22,12,45,157.0,204.0,2.0,14.4,287.5,282.36,227.72
2018,1,22,13,0,206.0,213.0,1.9,14.4,322.0,323.83,261.24
2018,1,22,13,15,235.5,207.0,1.8,14.35,328.5,346.21,279.47
2018,1,22,13,30,265.0,201.0,1.7,14.3,335.0,363.67,293.9
2018,1,22,13,45,185.0,196.5,1.65,14.25,288.5,310.75,251.73
2018,1,22,14,0,105.0,192.0,1.6,14.2,242.0,262.16,212.45
2018,1,22,14,15,171.5,173.0,1.5,14.1,248.5,284.77,232.34
2018,1,22,14,30,238.0,154.0,1.4,14.0,255.0,314.67,257.53
2018,1,22,14,45,274.0,141.0,1.35,13.85,248.5,323.75,265.61
2018,1,22,15,0,310.0,128.0,1.3,13.7,242.0,331.26,272.4
2018,1,22,15,15,295.5,118.0,1.3,13.7,217.5,311.1,256.21
2018,1,22,15,30,281.0,108.0,1.3,13.7,193.0,290.32,239.25
2018,1,22,15,45,211.5,96.0,1.2,13.05,154.5,236.25,194.6
2018,1,22,16,0,142.0,84.0,1.1,12.4,116.0,175.56,143.71
2018,1,22,16,15,181.5,65.0,1.2,12.05,97.0,180.38,146.86
2018,1,22,16,30,221.0,46.0,1.3,11.7,78.0,183.47,146.69
2018,1,22,16,45,191.0,34.5,1.35,11.35,55.0,152.95,114.08
2018,1,22,17,0,161.0,23.0,1.4,11.0,32.0,112.73,7.2
2018,1,22,17,15,80.5,11.5,1.45,10.9,16.0,42.76,0.0
2018,1,22,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,7,15,13.5,5.0,1.25,7.95,5.5,0.0,0.0
2018,1,23,7,30,27.0,10.0,1.2,8.2,11.0,9.53,0.0
2018,1,23,7,45,79.0,24.5,1.15,8.5,32.0,20.27,4.4
2018,1,23,8,0,131.0,39.0,1.1,8.8,53.0,31.75,21.63
2018,1,23,8,15,191.5,51.5,1.1,9.1,83.0,41.46,31.34
2018,1,23,8,30,252.0,64.0,1.1,9.4,113.0,47.94,37.63
2018,1,23,8,45,233.0,82.0,1.1,9.7,136.0,63.92,52.28
2018,1,23,9,0,214.0,100.0,1.1,10.0,159.0,76.46,63.63
2018,1,23,9,15,288.5,111.0,1.15,10.4,203.0,84.06,70.37
2018,1,23,9,30,363.0,122.0,1.2,10.8,247.0,105.39,75.14
2018,1,23,9,45,525.5,108.5,1.25,11.2,310.5,131.29,84.76
2018,1,23,10,0,688.0,95.0,1.3,11.6,374.0,170.81,108.45
2018,1,23,10,15,748.5,89.0,1.35,11.9,413.0,211.57,140.93
2018,1,23,10,30,809.0,83.0,1.4,12.2,452.0,259.56,181.34
2018,1,23,10,45,823.0,84.5,1.4,12.55,476.5,301.63,219.19
2018,1,23,11,0,837.0,86.0,1.4,12.9,501.0,343.31,256.49
2018,1,23,11,15,854.5,85.0,1.35,13.1,521.0,383.26,291.8
2018,1,23,11,30,872.0,84.0,1.3,13.3,541.0,422.53,325.81
2018,1,23,11,45,877.0,84.0,1.2,13.55,550.5,456.51,354.78
2018,1,23,12,0,882.0,84.0,1.1,13.8,560.0,488.53,381.35
2018,1,23,12,15,882.5,84.0,1.0,13.9,561.5,516.24,404.07
2018,1,23,12,30,883.0,84.0,0.9,14.0,563.0,541.44,424.22
2018,1,23,12,45,871.5,84.5,0.8,14.15,553.0,558.14,437.4
2018,1,23,13,0,860.0,85.0,0.7,14.3,543.0,571.68,447.81
2018,1,23,13,15,824.5,89.5,0.7,14.35,519.5,572.59,449.66
2018,1,23,13,30,789.0,94.0,0.7,14.4,496.0,569.82,448.69
2018,1,23,13,45,777.5,90.5,0.65,14.5,473.5,569.41,449.0
2018,1,23,14,0,766.0,87.0,0.6,14.6,451.0,566.09,446.98
2018,1,23,14,15,791.5,79.5,0.65,14.5,436.5,577.91,457.57
2018,1,23,14,30,817.0,72.0,0.7,14.4,422.0,586.86,465.76
2018,1,23,14,45,771.5,73.0,0.75,14.35,383.0,559.73,446.56
2018,1,23,15,0,726.0,74.0,0.8,14.3,344.0,530.31,425.48
2018,1,23,15,15,704.0,69.0,0.8,14.3,308.0,506.1,407.49
2018,1,23,15,30,682.0,64.0,0.8,14.3,272.0,482.78,389.38
2018,1,23,15,45,612.0,62.0,0.8,13.8,228.5,432.3,350.02
2018,1,23,16,0,542.0,60.0,0.8,13.3,185.0,382.15,309.65
2018,1,23,16,15,517.0,50.5,0.85,13.0,149.5,347.45,279.96
2018,1,23,16,30,492.0,41.0,0.9,12.7,114.0,312.41,247.75
2018,1,23,16,45,363.0,32.5,0.95,12.35,76.0,230.84,173.64
2018,1,23,17,0,234.0,24.0,1.0,12.0,38.0,145.55,32.96
2018,1,23,17,15,127.5,13.5,1.05,11.8,20.0,63.64,0.0
2018,1,23,17,30,21.0,3.0,1.1,11.6,2.0,0.0,0.0
2018,1,23,17,45,10.5,1.5,1.15,11.45,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,1,24,7,15,19.0,4.0,2.5,9.6,4.5,0.0,0.0
2018,1,24,7,30,38.0,8.0,2.6,10.0,9.0,7.63,0.0
2018,1,24,7,45,19.0,15.5,2.65,10.4,16.0,13.99,1.91
2018,1,24,8,0,0.0,23.0,2.7,10.8,23.0,21.34,12.62
2018,1,24,8,15,0.0,33.5,2.85,11.1,33.5,31.11,21.93
2018,1,24,8,30,0.0,44.0,3.0,11.4,44.0,40.89,31.02
2018,1,24,8,45,1.0,60.5,3.15,11.7,61.0,55.34,44.19
2018,1,24,9,0,2.0,77.0,3.3,12.0,78.0,69.53,56.99
2018,1,24,9,15,17.0,105.0,3.4,12.2,111.0,92.33,77.31
2018,1,24,9,30,32.0,133.0,3.5,12.4,144.0,112.51,89.78
2018,1,24,9,45,24.0,131.5,3.65,12.6,140.5,115.3,91.83
2018,1,24,10,0,16.0,130.0,3.8,12.8,137.0,119.18,95.17
2018,1,24,10,15,14.0,141.5,3.9,13.0,148.0,130.26,104.35
2018,1,24,10,30,12.0,153.0,4.0,13.2,159.0,141.2,113.38
2018,1,24,10,45,11.5,162.5,4.15,13.4,168.0,150.72,121.13
2018,1,24,11,0,11.0,172.0,4.3,13.6,177.0,160.21,128.84
2018,1,24,11,15,5.5,163.5,4.35,13.7,166.0,152.0,122.01
2018,1,24,11,30,0.0,155.0,4.4,13.8,155.0,143.01,114.51
2018,1,24,11,45,0.0,151.0,4.4,13.85,151.0,139.83,111.78
2018,1,24,12,0,0.0,147.0,4.4,13.9,147.0,136.53,108.98
2018,1,24,12,15,4.0,160.0,4.45,13.9,162.0,150.89,120.87
2018,1,24,12,30,8.0,173.0,4.5,13.9,177.0,165.67,133.1
2018,1,24,12,45,5.5,168.0,4.55,13.85,171.0,160.32,128.73
2018,1,24,13,0,3.0,163.0,4.6,13.8,165.0,154.79,124.24
2018,1,24,13,15,1.5,138.0,4.5,13.7,139.0,130.44,104.17
2018,1,24,13,30,0.0,113.0,4.4,13.6,113.0,105.84,83.78
2018,1,24,13,45,0.0,93.5,4.3,13.5,93.5,87.27,68.36
2018,1,24,14,0,0.0,74.0,4.2,13.4,74.0,68.88,52.98
2018,1,24,14,15,2.0,78.0,4.1,13.25,79.0,73.83,57.34
2018,1,24,14,30,4.0,82.0,4.0,13.1,84.0,78.89,61.81
2018,1,24,14,45,25.0,93.0,3.9,12.95,102.5,106.44,85.75
2018,1,24,15,0,46.0,104.0,3.8,12.8,121.0,131.65,107.6
2018,1,24,15,15,23.0,62.5,3.8,12.8,71.0,74.16,58.5
2018,1,24,15,30,0.0,21.0,3.8,12.8,21.0,19.47,11.17
2018,1,24,15,45,0.0,18.0,3.85,12.35,18.0,16.68,8.78
2018,1,24,16,0,0.0,15.0,3.9,11.9,15.0,13.89,6.35
2018,1,24,16,15,0.0,12.5,3.75,11.55,12.5,11.57,4.28
2018,1,24,16,30,0.0,10.0,3.6,11.2,10.0,9.26,2.18
2018,1,24,16,45,15.5,8.5,3.45,10.8,9.5,16.33,7.66
2018,1,24,17,0,31.0,7.0,3.3,10.4,9.0,29.2,5.88
2018,1,24,17,15,31.0,6.5,3.1,10.2,7.0,18.64,0.0
2018,1,24,17,30,31.0,6.0,2.9,10.0,5.0,0.0,0.0
2018,1,24,17,45,15.5,3.0,2.7,9.75,2.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.55,9.25,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,7,15,5.5,6.0,2.0,8.75,6.0,0.0,0.0
2018,1,25,7,30,11.0,12.0,2.0,9.1,12.0,11.44,0.0
2018,1,25,7,45,75.0,26.5,1.95,9.45,34.5,21.85,7.19
2018,1,25,8,0,139.0,41.0,1.9,9.8,57.0,33.3,23.04
2018,1,25,8,15,309.5,51.5,2.0,10.1,107.5,39.3,29.33
2018,1,25,8,30,480.0,62.0,2.1,10.4,158.0,47.93,37.49
2018,1,25,8,45,486.5,71.0,2.2,10.7,187.5,53.21,42.47
2018,1,25,9,0,493.0,80.0,2.3,11.0,217.0,58.33,47.16
2018,1,25,9,15,525.0,87.5,2.4,11.25,253.5,62.09,50.52
2018,1,25,9,30,557.0,95.0,2.5,11.5,290.0,95.38,60.36
2018,1,25,9,45,452.0,112.0,2.6,11.75,281.0,128.92,85.53
2018,1,25,10,0,347.0,129.0,2.7,12.0,272.0,152.04,108.12
2018,1,25,10,15,253.5,152.5,2.85,12.2,261.0,175.91,132.62
2018,1,25,10,30,160.0,176.0,3.0,12.4,250.0,190.15,148.83
2018,1,25,10,45,161.0,187.0,3.1,12.6,264.5,209.12,165.14
2018,1,25,11,0,162.0,198.0,3.2,12.8,279.0,228.04,181.34
2018,1,25,11,15,244.5,194.0,3.3,12.85,321.5,262.59,208.99
2018,1,25,11,30,327.0,190.0,3.4,12.9,364.0,303.96,242.76
2018,1,25,11,45,528.0,158.5,3.5,12.95,444.5,377.48,301.98
2018,1,25,12,0,729.0,127.0,3.6,13.0,525.0,462.84,370.93
2018,1,25,12,15,618.0,143.0,3.65,12.95,481.5,447.92,361.46
2018,1,25,12,30,507.0,159.0,3.7,12.9,438.0,422.73,343.3
2018,1,25,12,45,314.0,164.5,3.7,12.9,336.5,333.81,272.79
2018,1,25,13,0,121.0,170.0,3.7,12.9,235.0,235.38,192.04
2018,1,25,13,15,110.0,137.0,3.7,12.8,195.0,199.81,163.55
2018,1,25,13,30,99.0,104.0,3.7,12.7,155.0,162.72,133.27
2018,1,25,13,45,172.5,115.0,3.7,12.65,200.0,225.68,187.0
2018,1,25,14,0,246.0,126.0,3.7,12.6,245.0,285.21,237.24
2018,1,25,14,15,278.0,136.0,3.65,12.5,263.0,318.69,265.26
2018,1,25,14,30,310.0,146.0,3.6,12.4,281.0,351.92,292.95
2018,1,25,14,45,441.0,124.5,3.55,12.3,300.5,419.11,349.37
2018,1,25,15,0,572.0,103.0,3.5,12.2,320.0,477.81,398.0
2018,1,25,15,15,613.0,88.5,3.5,12.2,299.5,482.4,402.0
2018,1,25,15,30,654.0,74.0,3.5,12.2,279.0,483.39,402.84
2018,1,25,15,45,609.0,69.0,3.15,11.65,238.5,443.3,369.49
2018,1,25,16,0,564.0,64.0,2.8,11.1,198.0,402.66,334.76
2018,1,25,16,15,491.5,57.0,2.7,10.75,156.5,345.29,285.26
2018,1,25,16,30,419.0,50.0,2.6,10.4,115.0,289.39,235.45
2018,1,25,16,45,304.0,40.0,2.5,10.05,79.0,214.58,167.01
2018,1,25,17,0,189.0,30.0,2.4,9.7,43.0,139.4,61.85
2018,1,25,17,15,103.0,18.0,2.35,9.6,24.0,58.86,0.0
2018,1,25,17,30,17.0,6.0,2.3,9.5,5.0,0.0,0.0
2018,1,25,17,45,8.5,3.0,2.25,9.35,2.5,0.0,0.0
2018,1,25,18,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,15,55.5,7.5,1.0,8.0,9.0,0.0,0.0
2018,1,26,7,30,111.0,15.0,1.0,8.3,18.0,14.3,0.0
2018,1,26,7,45,213.5,24.5,1.0,8.6,44.5,19.88,6.9
2018,1,26,8,0,316.0,34.0,1.0,8.9,71.0,26.7,17.56
2018,1,26,8,15,382.5,42.0,1.05,9.25,106.0,31.85,22.88
2018,1,26,8,30,449.0,50.0,1.1,9.6,141.0,36.86,27.72
2018,1,26,8,45,339.5,57.5,1.15,9.95,135.5,41.81,32.36
2018,1,26,9,0,230.0,65.0,1.2,10.3,130.0,46.06,36.25
2018,1,26,9,15,146.0,80.5,1.15,10.6,124.0,62.09,50.68
2018,1,26,9,30,62.0,96.0,1.1,10.9,118.0,87.4,67.91
2018,1,26,9,45,35.5,117.0,1.1,11.15,130.0,105.76,83.57
2018,1,26,10,0,9.0,138.0,1.1,11.4,142.0,124.94,100.52
2018,1,26,10,15,43.5,165.0,1.05,11.65,185.0,152.22,121.45
2018,1,26,10,30,78.0,192.0,1.0,11.9,228.0,186.22,147.98
2018,1,26,10,45,107.0,204.5,1.0,12.15,257.0,208.57,165.35
2018,1,26,11,0,136.0,217.0,1.0,12.4,286.0,235.9,186.99
2018,1,26,11,15,179.5,222.5,1.0,12.5,316.5,264.86,209.91
2018,1,26,11,30,223.0,228.0,1.0,12.6,347.0,296.71,235.31
2018,1,26,11,45,263.0,229.5,1.0,12.7,372.5,327.06,259.63
2018,1,26,12,0,303.0,231.0,1.0,12.8,398.0,359.14,285.27
2018,1,26,12,15,384.0,211.5,1.0,12.8,423.5,393.37,312.87
2018,1,26,12,30,465.0,192.0,1.0,12.8,449.0,434.09,345.45
2018,1,26,12,45,602.0,154.5,1.05,12.8,484.0,489.37,389.66
2018,1,26,13,0,739.0,117.0,1.1,12.8,519.0,544.52,433.55
2018,1,26,13,15,809.0,95.5,1.1,12.7,525.5,577.66,460.07
2018,1,26,13,30,879.0,74.0,1.1,12.6,532.0,607.24,484.06
2018,1,26,13,45,803.5,89.0,1.15,12.5,495.0,591.21,472.97
2018,1,26,14,0,728.0,104.0,1.2,12.4,458.0,570.45,458.44
2018,1,26,14,15,673.5,106.5,1.25,12.25,420.0,544.84,440.45
2018,1,26,14,30,619.0,109.0,1.3,12.1,382.0,516.62,420.06
2018,1,26,14,45,535.5,115.5,1.3,11.95,338.5,472.69,386.48
2018,1,26,15,0,452.0,122.0,1.3,11.8,295.0,424.35,348.87
2018,1,26,15,15,280.5,119.5,1.3,11.8,223.5,307.5,254.69
2018,1,26,15,30,109.0,117.0,1.3,11.8,152.0,195.34,161.24
2018,1,26,15,45,68.5,92.0,1.3,11.25,113.0,143.32,117.81
2018,1,26,16,0,28.0,67.0,1.3,10.7,74.0,84.29,67.28
2018,1,26,16,15,47.0,57.0,1.35,10.4,65.5,84.19,67.07
2018,1,26,16,30,66.0,47.0,1.4,10.1,57.0,90.53,71.5
2018,1,26,16,45,75.0,35.0,1.5,9.8,43.0,89.28,67.78
2018,1,26,17,0,84.0,23.0,1.6,9.5,29.0,75.09,36.61
2018,1,26,17,15,57.0,13.0,1.65,9.3,15.5,35.66,0.0
2018,1,26,17,30,30.0,3.0,1.7,9.1,2.0,0.0,0.0
2018,1,26,17,45,15.0,1.5,1.75,8.85,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.65,8.25,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,27,7,15,5.5,5.5,0.6,8.7,5.5,0.0,0.0
2018,1,27,7,30,11.0,11.0,0.6,9.0,11.0,10.48,0.0
2018,1,27,7,45,22.5,27.0,0.65,9.3,29.0,23.91,10.27
2018,1,27,8,0,34.0,43.0,0.7,9.6,47.0,37.37,26.83
2018,1,27,8,15,64.0,60.5,0.65,10.0,72.0,49.95,38.91
2018,1,27,8,30,94.0,78.0,0.6,10.4,97.0,63.41,51.39
2018,1,27,8,45,229.0,86.5,0.6,10.8,147.5,67.1,54.93
2018,1,27,9,0,364.0,95.0,0.6,11.2,198.0,68.56,56.3
2018,1,27,9,15,538.5,81.5,0.7,11.65,260.0,56.65,45.56
2018,1,27,9,30,713.0,68.0,0.8,12.1,322.0,87.65,47.93
2018,1,27,9,45,738.0,71.5,0.85,12.55,358.0,130.26,73.75
2018,1,27,10,0,763.0,75.0,0.9,13.0,394.0,174.5,107.45
2018,1,27,10,15,793.0,74.0,0.95,13.3,426.5,217.15,143.14
2018,1,27,10,30,823.0,73.0,1.0,13.6,459.0,261.28,181.65
2018,1,27,10,45,838.5,73.0,1.05,13.85,483.5,303.33,219.47
2018,1,27,11,0,854.0,73.0,1.1,14.1,508.0,347.94,259.01
2018,1,27,11,15,868.5,72.0,1.2,14.3,527.0,387.28,294.05
2018,1,27,11,30,883.0,71.0,1.3,14.5,546.0,425.63,327.71
2018,1,27,11,45,886.0,72.0,1.35,14.75,555.5,459.69,357.23
2018,1,27,12,0,889.0,73.0,1.4,15.0,565.0,491.64,384.45
2018,1,27,12,15,780.5,106.0,1.45,15.15,539.0,497.37,391.15
2018,1,27,12,30,672.0,139.0,1.5,15.3,513.0,495.52,391.33
2018,1,27,12,45,568.5,167.0,1.55,15.4,481.5,482.35,382.41
2018,1,27,13,0,465.0,195.0,1.6,15.5,450.0,466.12,370.49
2018,1,27,13,15,512.0,175.5,1.6,15.55,450.0,485.68,387.07
2018,1,27,13,30,559.0,156.0,1.6,15.6,450.0,504.2,402.59
2018,1,27,13,45,708.5,112.5,1.65,15.65,470.0,562.52,449.37
2018,1,27,14,0,858.0,69.0,1.7,15.7,490.0,610.09,487.67
2018,1,27,14,15,844.0,68.0,1.7,15.6,463.0,604.96,484.58
2018,1,27,14,30,830.0,67.0,1.7,15.5,436.0,600.54,482.22
2018,1,27,14,45,793.5,68.5,1.75,15.4,399.5,579.05,467.01
2018,1,27,15,0,757.0,70.0,1.8,15.3,363.0,555.15,449.69
2018,1,27,15,15,721.5,66.5,1.8,15.3,323.0,524.03,426.08
2018,1,27,15,30,686.0,63.0,1.8,15.3,283.0,491.2,400.51
2018,1,27,15,45,653.5,57.0,1.55,14.5,243.0,455.87,372.39
2018,1,27,16,0,621.0,51.0,1.3,13.7,203.0,419.47,342.27
2018,1,27,16,15,546.0,47.5,1.35,13.15,161.5,366.71,298.36
2018,1,27,16,30,471.0,44.0,1.4,12.6,120.0,312.63,251.65
2018,1,27,16,45,371.0,36.0,1.45,12.0,84.0,243.89,190.23
2018,1,27,17,0,271.0,28.0,1.5,11.4,48.0,174.6,100.19
2018,1,27,17,15,162.5,17.5,1.55,11.25,27.0,83.57,0.0
2018,1,27,17,30,54.0,7.0,1.6,11.1,6.0,0.0,0.0
2018,1,27,17,45,27.0,3.5,1.65,10.95,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,1,28,7,15,81.0,9.0,2.25,8.3,11.5,0.0,0.0
2018,1,28,7,30,162.0,18.0,2.3,8.8,23.0,17.16,0.0
2018,1,28,7,45,290.0,28.0,2.35,9.3,56.0,23.15,10.45
2018,1,28,8,0,418.0,38.0,2.4,9.8,89.0,30.34,20.74
2018,1,28,8,15,508.0,43.5,2.45,10.25,131.0,33.13,23.93
2018,1,28,8,30,598.0,49.0,2.5,10.7,173.0,36.02,26.83
2018,1,28,8,45,649.0,54.0,2.55,11.1,216.5,42.14,32.49
2018,1,28,9,0,700.0,59.0,2.6,11.5,260.0,44.84,34.95
2018,1,28,9,15,736.0,62.0,2.55,12.05,301.0,46.37,36.26
2018,1,28,9,30,772.0,65.0,2.5,12.6,342.0,89.81,47.27
2018,1,28,9,45,815.0,63.5,2.5,13.1,382.5,133.05,72.64
2018,1,28,10,0,858.0,62.0,2.5,13.6,423.0,184.11,111.52
2018,1,28,10,15,874.0,63.5,2.45,14.05,454.5,230.29,151.24
2018,1,28,10,30,890.0,65.0,2.4,14.5,486.0,276.49,192.53
2018,1,28,10,45,901.0,66.0,2.35,14.95,510.5,320.61,232.58
2018,1,28,11,0,912.0,67.0,2.3,15.4,535.0,363.86,271.47
2018,1,28,11,15,919.0,68.0,2.3,15.75,552.5,404.56,307.83
2018,1,28,11,30,926.0,69.0,2.3,16.1,570.0,443.68,342.07
2018,1,28,11,45,930.0,69.0,2.3,16.4,580.0,478.74,372.43
2018,1,28,12,0,934.0,69.0,2.3,16.7,590.0,511.62,400.34
2018,1,28,12,15,934.5,69.5,2.3,16.9,592.0,540.92,425.0
2018,1,28,12,30,935.0,70.0,2.3,17.1,594.0,567.58,447.1
2018,1,28,12,45,932.5,69.5,2.3,17.3,588.0,588.81,464.69
2018,1,28,13,0,930.0,69.0,2.3,17.5,582.0,607.05,479.71
2018,1,28,13,15,926.5,69.0,2.3,17.55,569.5,622.19,492.41
2018,1,28,13,30,923.0,69.0,2.3,17.6,557.0,634.24,502.62
2018,1,28,13,45,914.0,68.0,2.3,17.65,536.0,638.71,507.08
2018,1,28,14,0,905.0,67.0,2.3,17.7,515.0,639.96,509.07
2018,1,28,14,15,891.0,66.5,2.25,17.6,487.0,635.52,506.72
2018,1,28,14,30,877.0,66.0,2.2,17.5,459.0,628.04,501.97
2018,1,28,14,45,831.5,68.0,2.1,17.35,418.5,604.94,484.89
2018,1,28,15,0,786.0,70.0,2.0,17.2,378.0,575.76,463.08
2018,1,28,15,15,755.5,64.0,2.0,17.2,335.5,544.36,439.65
2018,1,28,15,30,725.0,58.0,2.0,17.2,293.0,510.98,414.01
2018,1,28,15,45,679.0,54.5,1.75,16.05,250.5,470.08,382.32
2018,1,28,16,0,633.0,51.0,1.5,14.9,208.0,428.51,348.85
2018,1,28,16,15,562.0,47.0,1.5,14.35,166.0,376.59,305.69
2018,1,28,16,30,491.0,43.0,1.5,13.8,124.0,323.36,259.77
2018,1,28,16,45,399.5,35.0,1.55,13.2,87.5,257.88,201.42
2018,1,28,17,0,308.0,27.0,1.6,12.6,51.0,193.15,119.19
2018,1,28,17,15,190.0,17.0,1.6,12.4,28.5,95.08,0.0
2018,1,28,17,30,72.0,7.0,1.6,12.2,6.0,0.0,0.0
2018,1,28,17,45,36.0,3.5,1.6,12.0,3.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.0,2.75,9.6,3.0,0.0,0.0
2018,1,29,7,30,0.0,6.0,2.8,9.9,6.0,5.72,0.0
2018,1,29,7,45,0.0,12.0,2.8,10.15,12.0,11.12,2.36
2018,1,29,8,0,0.0,18.0,2.8,10.4,18.0,16.68,8.89
2018,1,29,8,15,0.0,25.0,2.8,10.8,25.0,23.19,15.05
2018,1,29,8,30,0.0,32.0,2.8,11.2,32.0,29.7,21.11
2018,1,29,8,45,0.0,40.5,2.8,11.55,40.5,37.61,28.36
2018,1,29,9,0,0.0,49.0,2.8,11.9,49.0,45.53,35.52
2018,1,29,9,15,0.0,61.0,2.7,12.45,61.0,56.73,45.49
2018,1,29,9,30,0.0,73.0,2.6,13.0,73.0,67.74,52.51
2018,1,29,9,45,4.0,102.0,2.5,13.5,103.5,93.39,73.84
2018,1,29,10,0,8.0,131.0,2.4,14.0,134.0,119.34,95.07
2018,1,29,10,15,45.0,166.5,2.35,14.4,187.5,154.37,122.24
2018,1,29,10,30,82.0,202.0,2.3,14.8,241.0,196.07,154.87
2018,1,29,10,45,82.5,212.5,2.25,15.25,253.5,211.05,166.9
2018,1,29,11,0,83.0,223.0,2.2,15.7,266.0,225.98,178.88
2018,1,29,11,15,69.5,225.5,2.15,15.9,262.5,228.9,181.52
2018,1,29,11,30,56.0,228.0,2.1,16.1,259.0,230.48,182.94
2018,1,29,11,45,67.0,236.0,2.05,16.25,273.5,246.62,195.77
2018,1,29,12,0,78.0,244.0,2.0,16.4,288.0,263.49,209.15
2018,1,29,12,15,57.0,229.0,1.9,16.25,261.0,243.51,193.47
2018,1,29,12,30,36.0,214.0,1.8,16.1,234.0,221.6,176.16
2018,1,29,12,45,76.5,223.5,1.7,15.95,266.0,255.78,204.07
2018,1,29,13,0,117.0,233.0,1.6,15.8,298.0,296.76,237.04
2018,1,29,13,15,92.5,229.5,1.65,15.75,280.0,278.13,222.34
2018,1,29,13,30,68.0,226.0,1.7,15.7,262.0,263.34,210.75
2018,1,29,13,45,187.0,205.0,1.7,15.65,299.5,324.59,261.78
2018,1,29,14,0,306.0,184.0,1.7,15.6,337.0,388.0,313.58
2018,1,29,14,15,309.5,180.5,1.65,15.6,328.0,390.71,315.86
2018,1,29,14,30,313.0,177.0,1.6,15.6,319.0,392.44,317.69
2018,1,29,14,45,258.5,170.0,1.6,15.6,281.5,353.08,286.68
2018,1,29,15,0,204.0,163.0,1.6,15.6,244.0,304.49,248.13
2018,1,29,15,15,162.0,143.0,1.6,15.6,203.0,257.1,210.13
2018,1,29,15,30,120.0,123.0,1.6,15.6,162.0,209.67,171.33
2018,1,29,15,45,60.0,94.0,1.4,14.9,113.5,132.77,107.44
2018,1,29,16,0,0.0,65.0,1.2,14.2,65.0,62.04,47.26
2018,1,29,16,15,0.0,52.0,1.2,13.7,52.0,49.24,36.34
2018,1,29,16,30,0.0,39.0,1.2,13.2,39.0,36.28,25.06
2018,1,29,16,45,0.0,28.5,1.25,12.75,28.5,26.47,16.26
2018,1,29,17,0,0.0,18.0,1.3,12.3,18.0,16.7,6.0
2018,1,29,17,15,0.0,10.5,1.3,12.15,10.5,10.01,0.0
2018,1,29,17,30,0.0,3.0,1.3,12.0,3.0,0.0,0.0
2018,1,29,17,45,0.0,1.5,1.35,11.85,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,1,30,7,15,67.0,8.5,1.5,9.65,11.0,0.0,0.0
2018,1,30,7,30,134.0,17.0,1.6,10.1,22.0,16.2,0.0
2018,1,30,7,45,129.5,30.5,1.65,10.6,41.0,23.96,12.18
2018,1,30,8,0,125.0,44.0,1.7,11.1,60.0,35.63,25.37
2018,1,30,8,15,124.0,63.0,1.7,11.5,84.0,49.9,38.72
2018,1,30,8,30,123.0,82.0,1.7,11.9,108.0,66.45,53.86
2018,1,30,8,45,185.0,97.0,1.75,12.3,146.0,74.35,61.11
2018,1,30,9,0,247.0,112.0,1.8,12.7,184.0,84.73,70.35
2018,1,30,9,15,316.0,119.5,1.75,13.2,226.0,91.86,76.51
2018,1,30,9,30,385.0,127.0,1.7,13.7,268.0,116.03,80.4
2018,1,30,9,45,437.0,131.5,1.65,14.15,306.5,147.77,100.23
2018,1,30,10,0,489.0,136.0,1.6,14.6,345.0,184.06,126.91
2018,1,30,10,15,532.5,136.0,1.55,15.0,378.5,219.24,155.09
2018,1,30,10,30,576.0,136.0,1.5,15.4,412.0,258.24,187.49
2018,1,30,10,45,637.5,128.0,1.5,15.75,448.0,297.32,220.03
2018,1,30,11,0,699.0,120.0,1.5,16.1,484.0,340.34,255.95
2018,1,30,11,15,756.5,109.0,1.45,16.45,514.5,382.44,291.04
2018,1,30,11,30,814.0,98.0,1.4,16.8,545.0,428.72,328.91
2018,1,30,11,45,868.5,85.0,1.35,17.1,569.5,471.1,363.36
2018,1,30,12,0,923.0,72.0,1.3,17.4,594.0,515.19,398.47
2018,1,30,12,15,869.0,88.5,1.25,17.65,581.0,532.42,412.92
2018,1,30,12,30,815.0,105.0,1.2,17.9,568.0,545.3,423.56
2018,1,30,12,45,867.5,88.5,1.15,18.15,577.0,579.3,449.88
2018,1,30,13,0,920.0,72.0,1.1,18.4,586.0,610.8,473.83
2018,1,30,13,15,868.0,84.0,1.1,18.55,560.0,611.7,475.0
2018,1,30,13,30,816.0,96.0,1.1,18.7,534.0,607.01,472.2
2018,1,30,13,45,797.0,94.5,1.1,18.8,509.0,604.48,471.39
2018,1,30,14,0,778.0,93.0,1.1,18.9,484.0,598.86,468.18
2018,1,30,14,15,750.5,94.0,1.2,18.75,454.5,587.63,461.87
2018,1,30,14,30,723.0,95.0,1.3,18.6,425.0,575.84,454.88
2018,1,30,14,45,653.5,100.5,1.35,18.45,382.0,538.62,428.04
2018,1,30,15,0,584.0,106.0,1.4,18.3,339.0,499.48,399.31
2018,1,30,15,15,609.5,92.0,1.4,18.3,314.0,495.88,397.6
2018,1,30,15,30,635.0,78.0,1.4,18.3,289.0,489.08,392.75
2018,1,30,15,45,555.5,76.0,1.4,17.25,242.5,431.9,349.26
2018,1,30,16,0,476.0,74.0,1.4,16.2,196.0,375.27,304.92
2018,1,30,16,15,419.0,63.0,1.45,15.65,155.5,322.49,261.8
2018,1,30,16,30,362.0,52.0,1.5,15.1,115.0,270.99,218.04
2018,1,30,16,45,337.0,41.0,1.6,14.5,86.0,237.01,186.11
2018,1,30,17,0,312.0,30.0,1.7,13.9,57.0,203.12,137.59
2018,1,30,17,15,187.0,19.0,1.7,13.65,32.5,97.07,0.0
2018,1,30,17,30,62.0,8.0,1.7,13.4,8.0,7.63,0.0
2018,1,30,17,45,31.0,4.0,1.75,13.2,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,31,7,15,112.5,10.0,1.65,9.9,14.5,9.53,0.0
2018,1,31,7,30,225.0,20.0,1.6,10.5,29.0,19.06,0.0
2018,1,31,7,45,371.0,27.5,1.5,11.1,65.5,22.25,11.34
2018,1,31,8,0,517.0,35.0,1.4,11.7,102.0,29.74,20.28
2018,1,31,8,15,574.5,41.0,1.3,12.0,143.0,33.48,24.17
2018,1,31,8,30,632.0,47.0,1.2,12.3,184.0,37.21,27.8
2018,1,31,8,45,619.0,59.0,1.1,12.6,217.5,42.04,32.26
2018,1,31,9,0,606.0,71.0,1.0,12.9,251.0,49.75,39.2
2018,1,31,9,15,610.0,80.5,1.05,13.3,283.5,60.49,48.7
2018,1,31,9,30,614.0,90.0,1.1,13.7,316.0,101.88,60.52
2018,1,31,9,45,589.5,106.0,1.1,14.1,341.0,145.65,91.69
2018,1,31,10,0,565.0,122.0,1.1,14.5,366.0,186.75,125.66
2018,1,31,10,15,698.5,101.0,1.15,14.9,424.0,225.57,153.61
2018,1,31,10,30,832.0,80.0,1.2,15.3,482.0,278.48,195.16
2018,1,31,10,45,872.0,73.5,1.3,15.65,513.5,326.28,236.68
2018,1,31,11,0,912.0,67.0,1.4,16.0,545.0,371.75,276.29
2018,1,31,11,15,918.5,68.0,1.4,16.3,562.5,412.54,312.12
2018,1,31,11,30,925.0,69.0,1.4,16.6,580.0,451.71,345.78
2018,1,31,11,45,894.5,79.0,1.4,16.95,580.5,481.08,371.23
2018,1,31,12,0,864.0,89.0,1.4,17.3,581.0,505.68,392.18
2018,1,31,12,15,758.5,120.0,1.4,17.55,553.0,509.03,396.43
2018,1,31,12,30,653.0,151.0,1.4,17.8,525.0,505.86,395.04
2018,1,31,12,45,683.0,138.0,1.45,18.05,526.0,528.67,413.79
2018,1,31,13,0,713.0,125.0,1.5,18.3,527.0,550.15,431.19
2018,1,31,13,15,726.5,117.5,1.45,18.4,518.5,565.77,443.62
2018,1,31,13,30,740.0,110.0,1.4,18.5,510.0,579.11,454.27
2018,1,31,13,45,761.5,98.5,1.4,18.65,497.0,589.59,463.13
2018,1,31,14,0,783.0,87.0,1.4,18.8,484.0,598.43,470.71
2018,1,31,14,15,736.5,93.5,1.35,18.7,451.0,582.71,459.4
2018,1,31,14,30,690.0,100.0,1.3,18.6,418.0,563.32,445.43
2018,1,31,14,45,687.5,92.0,1.3,18.55,389.0,553.01,438.92
2018,1,31,15,0,685.0,84.0,1.3,18.5,360.0,540.09,430.17
2018,1,31,15,15,729.0,70.0,1.3,18.5,338.0,543.77,433.93
2018,1,31,15,30,773.0,56.0,1.3,18.5,316.0,545.84,435.82
2018,1,31,15,45,672.0,60.0,1.3,17.45,264.5,480.34,386.57
2018,1,31,16,0,571.0,64.0,1.3,16.4,213.0,419.74,339.66
2018,1,31,16,15,558.0,54.0,1.4,15.8,177.0,389.53,315.06
2018,1,31,16,30,545.0,44.0,1.5,15.2,141.0,358.14,287.36
2018,1,31,16,45,448.5,37.5,1.55,14.65,101.5,289.33,227.4
2018,1,31,17,0,352.0,31.0,1.6,14.1,62.0,224.62,156.91
2018,1,31,17,15,209.5,20.0,1.65,13.85,35.5,125.22,0.0
2018,1,31,17,30,67.0,9.0,1.7,13.6,9.0,34.99,0.0
2018,1,31,17,45,33.5,4.5,1.75,13.35,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,7,15,32.0,9.0,1.45,11.1,10.5,8.58,0.0
2018,2,1,7,30,64.0,18.0,1.5,11.7,21.0,17.16,0.0
2018,2,1,7,45,152.5,32.0,1.55,12.25,49.5,25.09,13.88
