Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,0,241.0,46.0,1.6,12.8,78.0,35.48,25.21
2018,2,1,8,15,312.5,57.0,1.5,13.2,115.0,43.11,32.57
2018,2,1,8,30,384.0,68.0,1.4,13.6,152.0,50.51,39.46
2018,2,1,8,45,405.0,80.5,1.35,14.0,186.5,58.68,46.87
2018,2,1,9,0,426.0,93.0,1.3,14.4,221.0,66.57,53.86
2018,2,1,9,15,430.5,107.0,1.3,14.9,252.0,80.55,59.4
2018,2,1,9,30,435.0,121.0,1.3,15.4,283.0,116.69,78.03
2018,2,1,9,45,480.0,126.0,1.25,15.9,321.0,150.72,99.78
2018,2,1,10,0,525.0,131.0,1.2,16.4,359.0,188.6,128.03
2018,2,1,10,15,573.5,129.5,1.3,16.85,395.0,226.01,157.91
2018,2,1,10,30,622.0,128.0,1.4,17.3,431.0,266.12,191.14
2018,2,1,10,45,610.5,138.0,1.45,17.75,447.5,301.83,222.9
2018,2,1,11,0,599.0,148.0,1.5,18.2,464.0,335.62,252.55
2018,2,1,11,15,627.0,144.0,1.55,18.55,484.5,369.73,281.36
2018,2,1,11,30,655.0,140.0,1.6,18.9,505.0,404.51,310.31
2018,2,1,11,45,675.5,137.0,1.65,19.2,519.0,437.15,337.32
2018,2,1,12,0,696.0,134.0,1.7,19.5,533.0,469.31,363.52
2018,2,1,12,15,711.5,130.5,1.7,19.7,539.5,497.67,386.42
2018,2,1,12,30,727.0,127.0,1.7,19.9,546.0,524.71,407.98
2018,2,1,12,45,646.5,151.5,1.75,20.05,521.5,523.82,408.06
2018,2,1,13,0,566.0,176.0,1.8,20.2,497.0,514.56,401.69
2018,2,1,13,15,638.0,149.5,1.8,20.3,503.5,547.83,428.25
2018,2,1,13,30,710.0,123.0,1.8,20.4,510.0,577.12,451.53
2018,2,1,13,45,730.5,110.0,1.75,20.45,495.5,586.57,459.42
2018,2,1,14,0,751.0,97.0,1.7,20.5,481.0,591.95,464.45
2018,2,1,14,15,758.0,89.0,1.65,20.4,458.5,592.76,466.09
2018,2,1,14,30,765.0,81.0,1.6,20.3,436.0,590.7,465.56
2018,2,1,14,45,779.0,72.0,1.55,20.15,411.0,588.96,465.32
2018,2,1,15,0,793.0,63.0,1.5,20.0,386.0,584.04,462.54
2018,2,1,15,15,728.5,66.5,1.5,20.0,341.0,542.29,431.41
2018,2,1,15,30,664.0,70.0,1.5,20.0,296.0,502.08,400.9
2018,2,1,15,45,631.0,66.0,1.4,18.9,258.0,469.01,376.5
2018,2,1,16,0,598.0,62.0,1.3,17.8,220.0,435.0,350.18
2018,2,1,16,15,521.5,55.0,1.35,17.2,174.5,372.94,300.53
2018,2,1,16,30,445.0,48.0,1.4,16.6,129.0,312.89,250.65
2018,2,1,16,45,386.0,40.0,1.5,16.05,95.5,263.05,206.64
2018,2,1,17,0,327.0,32.0,1.6,15.5,62.0,215.47,153.51
2018,2,1,17,15,195.0,20.5,1.6,15.3,35.5,121.56,0.0
2018,2,1,17,30,63.0,9.0,1.6,15.1,9.0,33.62,0.0
2018,2,1,17,45,31.5,4.5,1.6,14.9,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,2,7,15,33.5,9.0,1.05,13.3,10.5,8.58,0.0
2018,2,2,7,30,67.0,18.0,1.1,13.7,21.0,15.04,0.0
2018,2,2,7,45,225.5,30.5,1.15,14.1,58.0,23.86,13.17
2018,2,2,8,0,384.0,43.0,1.2,14.5,95.0,34.21,24.01
2018,2,2,8,15,438.0,50.0,1.3,14.8,131.0,38.08,27.97
2018,2,2,8,30,492.0,57.0,1.4,15.1,167.0,41.91,31.64
2018,2,2,8,45,448.0,77.5,1.55,15.45,193.5,56.41,44.6
2018,2,2,9,0,404.0,98.0,1.7,15.8,220.0,70.08,56.65
2018,2,2,9,15,552.5,88.0,1.75,16.05,280.5,68.82,47.23
2018,2,2,9,30,701.0,78.0,1.8,16.3,341.0,101.13,55.23
2018,2,2,9,45,709.5,83.5,1.9,16.6,372.5,144.02,84.16
2018,2,2,10,0,718.0,89.0,2.0,16.9,404.0,187.02,118.67
2018,2,2,10,15,612.0,124.5,2.0,17.2,406.0,231.43,161.22
2018,2,2,10,30,506.0,160.0,2.0,17.5,408.0,264.52,194.13
2018,2,2,10,45,509.0,168.0,2.05,17.8,428.0,297.95,223.26
2018,2,2,11,0,512.0,176.0,2.1,18.1,448.0,330.83,251.61
2018,2,2,11,15,533.5,175.5,2.1,18.4,467.0,362.68,278.42
2018,2,2,11,30,555.0,175.0,2.1,18.7,486.0,394.9,305.16
2018,2,2,11,45,580.5,169.5,2.05,19.0,500.0,424.5,329.42
2018,2,2,12,0,606.0,164.0,2.0,19.3,514.0,456.1,354.81
2018,2,2,12,15,607.0,166.0,2.05,19.5,517.5,480.06,374.4
2018,2,2,12,30,608.0,168.0,2.1,19.7,521.0,502.35,392.43
2018,2,2,12,45,706.0,134.0,2.1,19.95,540.5,542.7,424.42
2018,2,2,13,0,804.0,100.0,2.1,20.2,560.0,583.08,456.18
2018,2,2,13,15,725.0,122.0,2.05,20.2,529.5,574.94,450.18
2018,2,2,13,30,646.0,144.0,2.0,20.2,499.0,561.84,440.52
2018,2,2,13,45,693.5,125.5,2.0,20.25,494.0,582.58,457.62
2018,2,2,14,0,741.0,107.0,2.0,20.3,489.0,600.87,472.63
2018,2,2,14,15,798.5,87.5,1.95,20.25,479.0,620.08,488.31
2018,2,2,14,30,856.0,68.0,1.9,20.2,469.0,633.48,499.69
2018,2,2,14,45,729.0,88.0,1.8,20.15,412.5,580.33,459.27
2018,2,2,15,0,602.0,108.0,1.7,20.1,356.0,520.13,413.51
2018,2,2,15,15,612.5,94.0,1.7,20.1,325.5,507.33,405.05
2018,2,2,15,30,623.0,80.0,1.7,20.1,295.0,491.66,393.65
2018,2,2,15,45,649.0,67.5,1.45,19.2,265.5,484.03,388.06
2018,2,2,16,0,675.0,55.0,1.2,18.3,236.0,469.78,376.38
2018,2,2,16,15,630.5,49.5,1.25,17.7,194.0,424.62,340.25
2018,2,2,16,30,586.0,44.0,1.3,17.1,152.0,379.4,302.29
2018,2,2,16,45,486.5,38.0,1.35,16.5,110.5,312.31,244.76
2018,2,2,17,0,387.0,32.0,1.4,15.9,69.0,244.98,177.49
2018,2,2,17,15,232.5,20.5,1.4,15.65,39.5,140.07,0.0
2018,2,2,17,30,78.0,9.0,1.4,15.4,10.0,39.84,0.0
2018,2,2,17,45,39.0,4.5,1.4,15.15,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,3,7,15,118.0,11.0,2.35,12.55,16.5,10.48,0.0
2018,2,3,7,30,236.0,22.0,2.4,13.1,33.0,18.84,0.0
2018,2,3,7,45,378.5,29.5,2.45,13.65,71.5,23.72,13.37
2018,2,3,8,0,521.0,37.0,2.5,14.2,110.0,28.59,19.2
2018,2,3,8,15,594.5,42.0,2.45,14.7,154.0,34.01,24.41
2018,2,3,8,30,668.0,47.0,2.4,15.2,198.0,36.85,27.14
2018,2,3,8,45,712.5,51.0,2.4,15.7,242.5,38.75,28.91
2018,2,3,9,0,757.0,55.0,2.4,16.2,287.0,40.7,30.61
2018,2,3,9,15,786.0,57.5,2.45,16.7,328.0,54.28,31.0
2018,2,3,9,30,815.0,60.0,2.5,17.2,369.0,100.26,49.72
2018,2,3,9,45,835.5,62.5,2.55,17.7,406.0,152.35,85.16
2018,2,3,10,0,856.0,65.0,2.6,18.2,443.0,200.23,123.19
2018,2,3,10,15,870.5,66.5,2.6,18.6,474.5,246.71,163.35
2018,2,3,10,30,885.0,68.0,2.6,19.0,506.0,293.09,204.52
2018,2,3,10,45,895.5,69.0,2.55,19.35,530.5,337.5,244.26
2018,2,3,11,0,906.0,70.0,2.5,19.7,555.0,381.02,282.7
2018,2,3,11,15,912.0,70.5,2.5,20.0,572.5,421.23,317.96
2018,2,3,11,30,918.0,71.0,2.5,20.3,590.0,459.77,351.07
2018,2,3,11,45,920.0,72.0,2.45,20.55,599.5,495.12,380.86
2018,2,3,12,0,922.0,73.0,2.4,20.8,609.0,528.2,408.12
2018,2,3,12,15,922.5,73.0,2.35,20.95,611.0,557.11,431.76
2018,2,3,12,30,923.0,73.0,2.3,21.1,613.0,583.38,452.88
2018,2,3,12,45,920.5,72.5,2.25,21.25,607.0,604.68,469.9
2018,2,3,13,0,918.0,72.0,2.2,21.4,601.0,623.0,484.4
2018,2,3,13,15,913.5,72.0,2.15,21.45,588.0,637.6,496.09
2018,2,3,13,30,909.0,72.0,2.1,21.5,575.0,649.09,505.33
2018,2,3,13,45,901.0,70.5,2.05,21.55,554.0,653.59,509.41
2018,2,3,14,0,893.0,69.0,2.0,21.6,533.0,654.89,511.1
2018,2,3,14,15,862.5,72.0,1.9,21.5,501.0,643.62,503.35
2018,2,3,14,30,832.0,75.0,1.8,21.4,469.0,633.24,496.06
2018,2,3,14,45,779.5,79.5,1.75,21.35,427.5,604.07,475.01
2018,2,3,15,0,727.0,84.0,1.7,21.3,386.0,574.99,453.75
2018,2,3,15,15,690.0,81.0,1.7,21.3,346.0,543.41,430.74
2018,2,3,15,30,653.0,78.0,1.7,21.3,306.0,510.25,405.97
2018,2,3,15,45,605.0,73.5,1.35,20.45,263.5,467.53,372.97
2018,2,3,16,0,557.0,69.0,1.0,19.6,221.0,424.39,338.61
2018,2,3,16,15,493.5,61.5,1.05,19.25,178.0,369.21,294.9
2018,2,3,16,30,430.0,54.0,1.1,18.9,135.0,315.35,250.5
2018,2,3,16,45,365.0,43.5,1.1,18.55,99.0,259.47,202.57
2018,2,3,17,0,300.0,33.0,1.1,18.2,63.0,206.65,150.52
2018,2,3,17,15,177.5,21.0,1.05,18.15,36.5,118.72,0.0
2018,2,3,17,30,55.0,9.0,1.0,18.1,10.0,30.8,0.0
2018,2,3,17,45,27.5,4.5,0.95,18.0,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.15,16.65,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,2,4,7,15,0.0,6.0,1.6,12.8,6.0,5.72,0.0
2018,2,4,7,30,0.0,12.0,1.6,13.2,12.0,11.13,0.0
2018,2,4,7,45,1.0,24.5,1.6,13.65,24.5,22.76,12.88
2018,2,4,8,0,2.0,37.0,1.6,14.1,37.0,34.05,24.03
2018,2,4,8,15,5.0,51.0,1.65,14.45,52.0,46.48,35.46
2018,2,4,8,30,8.0,65.0,1.7,14.8,67.0,58.8,46.65
2018,2,4,8,45,14.5,79.5,1.75,15.1,84.0,71.4,57.91
2018,2,4,9,0,21.0,94.0,1.8,15.4,101.0,80.88,66.24
2018,2,4,9,15,67.5,125.0,1.85,15.8,150.5,105.8,82.86
2018,2,4,9,30,114.0,156.0,1.9,16.2,200.0,132.94,101.85
2018,2,4,9,45,214.5,164.5,1.95,16.55,256.5,156.52,115.62
2018,2,4,10,0,315.0,173.0,2.0,16.9,313.0,194.5,141.96
2018,2,4,10,15,390.0,172.5,2.0,17.25,358.5,225.86,165.31
2018,2,4,10,30,465.0,172.0,2.0,17.6,404.0,266.91,197.57
2018,2,4,10,45,500.0,172.0,2.05,17.95,432.5,301.88,226.8
2018,2,4,11,0,535.0,172.0,2.1,18.3,461.0,338.83,257.61
2018,2,4,11,15,624.0,151.0,2.05,18.5,498.5,381.09,291.77
2018,2,4,11,30,713.0,130.0,2.0,18.7,536.0,426.71,328.61
2018,2,4,11,45,699.0,139.0,2.0,18.9,542.5,456.87,353.9
2018,2,4,12,0,685.0,148.0,2.0,19.1,549.0,484.49,376.61
2018,2,4,12,15,728.0,136.0,2.0,19.2,563.5,519.31,404.64
2018,2,4,12,30,771.0,124.0,2.0,19.3,578.0,553.98,432.21
2018,2,4,12,45,838.0,102.5,2.0,19.4,592.0,592.33,462.45
2018,2,4,13,0,905.0,81.0,2.0,19.5,606.0,628.12,490.59
2018,2,4,13,15,901.5,79.5,1.95,19.55,592.5,641.7,501.4
2018,2,4,13,30,898.0,78.0,1.9,19.6,579.0,652.19,509.93
2018,2,4,13,45,893.0,75.5,1.85,19.7,558.5,657.51,514.52
2018,2,4,14,0,888.0,73.0,1.8,19.8,538.0,659.66,516.72
2018,2,4,14,15,859.0,75.5,1.75,19.8,506.0,652.31,511.78
2018,2,4,14,30,830.0,78.0,1.7,19.8,474.0,638.72,502.34
2018,2,4,14,45,779.0,81.5,1.65,19.85,432.5,609.17,480.84
2018,2,4,15,0,728.0,85.0,1.6,19.9,391.0,579.75,459.16
2018,2,4,15,15,689.5,83.0,1.6,19.9,350.5,548.26,436.18
2018,2,4,15,30,651.0,81.0,1.6,19.9,310.0,515.21,411.45
2018,2,4,15,45,602.5,76.0,1.35,19.15,267.0,471.44,377.86
2018,2,4,16,0,554.0,71.0,1.1,18.4,224.0,427.25,342.98
2018,2,4,16,15,491.0,63.5,1.1,18.05,181.0,372.13,298.95
2018,2,4,16,30,428.0,56.0,1.1,17.7,138.0,318.28,254.31
2018,2,4,16,45,375.5,45.0,1.15,17.35,102.5,267.92,210.75
2018,2,4,17,0,323.0,34.0,1.2,17.0,67.0,219.84,163.12
2018,2,4,17,15,201.0,22.0,1.2,16.85,39.0,132.02,13.31
2018,2,4,17,30,79.0,10.0,1.2,16.7,11.0,41.73,0.0
2018,2,4,17,45,39.5,5.0,1.2,16.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,7,15,110.0,11.5,0.85,13.85,17.5,10.96,0.0
2018,2,5,7,30,220.0,23.0,0.9,14.2,35.0,19.48,0.0
2018,2,5,7,45,356.0,31.5,0.9,14.6,73.5,25.28,15.11
2018,2,5,8,0,492.0,40.0,0.9,15.0,112.0,30.96,21.32
2018,2,5,8,15,565.5,45.5,0.95,15.4,156.0,33.79,24.23
2018,2,5,8,30,639.0,51.0,1.0,15.8,200.0,40.13,30.05
2018,2,5,8,45,654.5,58.5,1.1,16.2,238.0,40.91,30.8
2018,2,5,9,0,670.0,66.0,1.2,16.6,276.0,45.01,34.4
2018,2,5,9,15,702.5,71.0,1.2,17.0,318.0,63.42,36.96
2018,2,5,9,30,735.0,76.0,1.2,17.4,360.0,112.46,61.45
2018,2,5,9,45,747.0,81.0,1.25,17.8,393.5,157.03,92.23
2018,2,5,10,0,759.0,86.0,1.3,18.2,427.0,202.0,128.43
2018,2,5,10,15,635.0,124.5,1.35,18.7,423.5,242.11,167.96
2018,2,5,10,30,511.0,163.0,1.4,19.2,420.0,273.26,199.47
2018,2,5,10,45,490.5,178.5,1.45,19.65,435.0,306.13,228.19
2018,2,5,11,0,470.0,194.0,1.5,20.1,450.0,336.67,254.38
2018,2,5,11,15,440.5,208.0,1.5,20.4,454.0,360.07,274.53
2018,2,5,11,30,411.0,222.0,1.5,20.7,458.0,380.5,291.72
2018,2,5,11,45,380.0,233.0,1.55,21.05,454.0,393.48,302.78
2018,2,5,12,0,349.0,244.0,1.6,21.4,450.0,404.16,311.65
2018,2,5,12,15,396.0,230.0,1.6,21.55,464.5,430.11,332.23
2018,2,5,12,30,443.0,216.0,1.6,21.7,479.0,460.91,356.24
2018,2,5,12,45,536.5,188.0,1.6,21.85,503.5,502.66,388.73
2018,2,5,13,0,630.0,160.0,1.6,22.0,528.0,548.88,424.2
2018,2,5,13,15,644.5,151.0,1.65,21.95,520.5,563.3,436.1
2018,2,5,13,30,659.0,142.0,1.7,21.9,513.0,575.71,446.74
2018,2,5,13,45,715.0,119.5,1.7,21.9,508.5,598.32,465.02
2018,2,5,14,0,771.0,97.0,1.7,21.9,504.0,616.89,480.31
2018,2,5,14,15,771.0,92.5,1.7,21.7,481.5,617.22,481.85
2018,2,5,14,30,771.0,88.0,1.7,21.5,459.0,614.72,481.42
2018,2,5,14,45,766.0,82.5,1.65,21.3,429.5,605.03,475.35
2018,2,5,15,0,761.0,77.0,1.6,21.1,400.0,592.55,467.11
2018,2,5,15,15,719.5,76.0,1.6,21.1,358.5,559.34,442.88
2018,2,5,15,30,678.0,75.0,1.6,21.1,317.0,527.54,419.2
2018,2,5,15,45,629.0,72.0,1.45,20.1,274.0,485.23,387.77
2018,2,5,16,0,580.0,69.0,1.3,19.1,231.0,442.46,354.92
2018,2,5,16,15,515.0,62.0,1.35,18.55,187.0,385.99,310.34
2018,2,5,16,30,450.0,55.0,1.4,18.0,143.0,330.85,265.02
2018,2,5,16,45,399.0,45.0,1.4,17.45,107.5,281.52,222.28
2018,2,5,17,0,348.0,35.0,1.4,16.9,72.0,234.18,175.9
2018,2,5,17,15,213.5,23.0,1.4,16.75,42.0,140.65,35.76
2018,2,5,17,30,79.0,11.0,1.4,16.6,12.0,42.95,0.0
2018,2,5,17,45,39.5,5.5,1.45,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,2,6,7,15,151.0,12.0,2.6,12.95,20.5,11.44,0.0
2018,2,6,7,30,302.0,24.0,2.7,13.5,41.0,20.35,0.0
2018,2,6,7,45,455.0,29.5,2.75,14.05,83.5,25.47,15.48
2018,2,6,8,0,608.0,35.0,2.8,14.6,126.0,28.89,19.57
2018,2,6,8,15,674.5,40.0,2.85,15.0,173.0,31.83,22.53
2018,2,6,8,30,741.0,45.0,2.9,15.4,220.0,34.79,25.33
2018,2,6,8,45,782.0,48.0,3.0,15.8,266.0,35.97,26.44
2018,2,6,9,0,823.0,51.0,3.1,16.2,312.0,42.28,32.01
2018,2,6,9,15,850.5,53.0,3.15,16.55,355.0,64.74,34.3
2018,2,6,9,30,878.0,55.0,3.2,16.9,398.0,113.74,56.8
2018,2,6,9,45,894.5,57.0,3.25,17.3,435.0,163.12,91.23
2018,2,6,10,0,911.0,59.0,3.3,17.7,472.0,213.0,132.08
2018,2,6,10,15,924.0,60.0,3.25,18.0,504.0,261.5,174.78
2018,2,6,10,30,937.0,61.0,3.2,18.3,536.0,309.69,218.13
2018,2,6,10,45,946.5,62.0,3.2,18.65,561.5,356.23,260.13
2018,2,6,11,0,956.0,63.0,3.2,19.0,587.0,401.71,300.6
2018,2,6,11,15,962.5,63.0,3.2,19.2,605.0,443.77,337.76
2018,2,6,11,30,969.0,63.0,3.2,19.4,623.0,484.07,372.65
2018,2,6,11,45,971.0,63.5,3.15,19.65,632.5,520.79,403.77
2018,2,6,12,0,973.0,64.0,3.1,19.9,642.0,555.09,432.21
2018,2,6,12,15,971.5,64.5,3.1,20.0,643.5,584.96,457.03
2018,2,6,12,30,970.0,65.0,3.1,20.1,645.0,611.95,479.16
2018,2,6,12,45,965.5,66.5,3.05,20.2,639.5,635.25,497.91
2018,2,6,13,0,961.0,68.0,3.0,20.3,634.0,655.39,513.97
2018,2,6,13,15,955.5,67.5,2.95,20.3,619.5,669.58,525.65
2018,2,6,13,30,950.0,67.0,2.9,20.3,605.0,680.46,534.74
2018,2,6,13,45,941.0,66.0,2.85,20.3,583.0,685.2,539.22
2018,2,6,14,0,932.0,65.0,2.8,20.3,561.0,686.59,541.18
2018,2,6,14,15,887.0,72.0,2.7,20.15,524.5,670.13,529.61
2018,2,6,14,30,842.0,79.0,2.6,20.0,488.0,654.55,518.5
2018,2,6,14,45,787.5,83.0,2.5,19.85,444.5,622.86,495.4
2018,2,6,15,0,733.0,87.0,2.4,19.7,401.0,591.34,472.09
2018,2,6,15,15,714.0,81.5,2.4,19.7,364.0,567.82,455.1
2018,2,6,15,30,695.0,76.0,2.4,19.7,327.0,542.18,435.97
2018,2,6,15,45,650.0,72.0,2.05,18.75,283.5,500.62,404.14
2018,2,6,16,0,605.0,68.0,1.7,17.8,240.0,458.43,370.84
2018,2,6,16,15,543.5,61.0,1.65,17.1,195.5,403.13,326.72
2018,2,6,16,30,482.0,54.0,1.6,16.4,151.0,348.96,281.8
2018,2,6,16,45,430.0,44.0,1.55,15.75,113.5,298.04,237.52
2018,2,6,17,0,378.0,34.0,1.5,15.1,76.0,249.23,190.24
2018,2,6,17,15,270.0,25.0,1.5,14.95,47.5,169.89,64.22
2018,2,6,17,30,162.0,16.0,1.5,14.8,19.0,82.41,0.0
2018,2,6,17,45,81.0,8.0,1.5,14.7,9.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,2,7,7,15,124.0,12.0,2.75,11.2,19.5,11.44,0.0
2018,2,7,7,30,248.0,24.0,2.9,11.8,39.0,20.1,0.59
2018,2,7,7,45,387.5,32.0,3.0,12.35,79.5,25.42,15.74
2018,2,7,8,0,527.0,40.0,3.1,12.9,120.0,30.66,21.31
2018,2,7,8,15,596.0,45.0,3.05,13.4,165.0,36.2,26.6
2018,2,7,8,30,665.0,50.0,3.0,13.9,210.0,38.93,29.21
2018,2,7,8,45,708.5,54.0,2.95,14.4,255.0,40.74,30.87
2018,2,7,9,0,752.0,58.0,2.9,14.9,300.0,42.59,32.46
2018,2,7,9,15,781.0,61.0,2.8,15.45,341.5,66.17,35.5
2018,2,7,9,30,810.0,64.0,2.7,16.0,383.0,112.92,58.28
2018,2,7,9,45,830.5,66.0,2.6,16.55,420.5,159.9,91.46
2018,2,7,10,0,851.0,68.0,2.5,17.1,458.0,212.7,134.62
2018,2,7,10,15,866.0,70.0,2.45,17.5,490.0,259.95,175.92
2018,2,7,10,30,881.0,72.0,2.4,17.9,522.0,307.19,217.93
2018,2,7,10,45,891.0,73.0,2.35,18.35,547.0,351.72,257.65
2018,2,7,11,0,901.0,74.0,2.3,18.8,572.0,395.32,295.9
2018,2,7,11,15,907.5,75.0,2.2,19.05,590.0,436.38,331.42
2018,2,7,11,30,914.0,76.0,2.1,19.3,608.0,475.84,364.7
2018,2,7,11,45,917.5,77.0,2.05,19.6,618.5,512.1,394.69
2018,2,7,12,0,921.0,78.0,2.0,19.9,629.0,546.18,422.21
2018,2,7,12,15,919.5,78.5,1.95,20.05,630.5,574.78,445.23
2018,2,7,12,30,918.0,79.0,1.9,20.2,632.0,600.64,465.69
2018,2,7,12,45,911.5,80.5,1.9,20.4,625.5,621.76,482.38
2018,2,7,13,0,905.0,82.0,1.9,20.6,619.0,639.8,496.53
2018,2,7,13,15,900.0,81.5,1.85,20.65,605.5,653.58,507.41
2018,2,7,13,30,895.0,81.0,1.8,20.7,592.0,664.24,515.88
2018,2,7,13,45,886.5,80.0,1.75,20.8,571.0,668.96,519.88
2018,2,7,14,0,878.0,79.0,1.7,20.9,550.0,670.51,521.53
2018,2,7,14,15,865.5,77.5,1.65,20.85,522.0,665.74,518.88
2018,2,7,14,30,853.0,76.0,1.6,20.8,494.0,661.91,516.73
2018,2,7,14,45,819.5,77.0,1.5,20.7,456.0,640.44,501.37
2018,2,7,15,0,786.0,78.0,1.4,20.6,418.0,616.37,484.04
2018,2,7,15,15,726.5,80.5,1.4,20.6,372.0,577.64,455.88
2018,2,7,15,30,667.0,83.0,1.4,20.6,326.0,535.75,424.89
2018,2,7,15,45,618.5,78.5,1.15,19.75,282.0,491.7,391.68
2018,2,7,16,0,570.0,74.0,0.9,18.9,238.0,447.16,357.05
2018,2,7,16,15,536.0,64.5,0.95,18.3,198.0,405.18,324.56
2018,2,7,16,30,502.0,55.0,1.0,17.7,158.0,363.04,290.13
2018,2,7,16,45,433.0,46.0,1.05,17.1,118.5,303.61,240.13
2018,2,7,17,0,364.0,37.0,1.1,16.5,79.0,246.98,188.37
2018,2,7,17,15,242.0,26.0,1.1,16.25,48.5,160.66,74.11
2018,2,7,17,30,120.0,15.0,1.1,16.0,18.0,64.47,0.0
2018,2,7,17,45,60.0,7.5,1.1,15.8,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.35,12.9,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,8,6,45,22.5,3.0,1.25,11.4,2.0,0.0,0.0
2018,2,8,7,0,45.0,6.0,1.3,11.5,4.0,0.0,0.0
2018,2,8,7,15,168.0,16.0,1.3,12.0,24.5,15.25,0.0
2018,2,8,7,30,291.0,26.0,1.3,12.5,45.0,21.98,3.75
2018,2,8,7,45,409.0,34.0,1.3,13.05,84.5,27.16,17.35
2018,2,8,8,0,527.0,42.0,1.3,13.6,124.0,32.28,22.75
2018,2,8,8,15,597.5,47.5,1.2,14.0,170.0,35.07,25.59
2018,2,8,8,30,668.0,53.0,1.1,14.4,216.0,41.49,31.48
2018,2,8,8,45,713.0,57.0,1.0,14.8,261.5,43.19,33.04
2018,2,8,9,0,758.0,61.0,0.9,15.2,307.0,44.95,34.56
2018,2,8,9,15,790.0,63.0,0.9,15.8,349.5,70.57,37.61
2018,2,8,9,30,822.0,65.0,0.9,16.4,392.0,117.37,60.73
2018,2,8,9,45,847.5,65.5,0.85,16.95,430.5,169.58,97.97
2018,2,8,10,0,873.0,66.0,0.8,17.5,469.0,217.96,136.93
2018,2,8,10,15,887.0,67.5,0.8,18.05,501.0,265.67,178.02
2018,2,8,10,30,901.0,69.0,0.8,18.6,533.0,313.22,219.44
2018,2,8,10,45,911.0,70.0,0.85,19.2,558.5,358.67,259.02
2018,2,8,11,0,921.0,71.0,0.9,19.8,584.0,403.15,297.05
2018,2,8,11,15,927.5,72.0,0.85,20.2,602.0,445.05,331.94
2018,2,8,11,30,934.0,73.0,0.8,20.6,620.0,485.29,364.45
2018,2,8,11,45,937.5,73.5,0.8,21.0,630.5,521.79,393.56
2018,2,8,12,0,941.0,74.0,0.8,21.4,641.0,556.05,420.21
2018,2,8,12,15,942.5,73.5,0.85,21.65,643.5,585.84,443.7
2018,2,8,12,30,944.0,73.0,0.9,21.9,646.0,612.97,464.82
2018,2,8,12,45,943.0,72.5,0.9,22.1,640.5,635.82,482.15
2018,2,8,13,0,942.0,72.0,0.9,22.3,635.0,655.67,497.08
2018,2,8,13,15,938.0,71.5,0.95,22.35,621.5,670.56,509.15
2018,2,8,13,30,934.0,71.0,1.0,22.4,608.0,682.24,518.89
2018,2,8,13,45,927.0,69.5,1.0,22.45,587.0,687.62,523.66
2018,2,8,14,0,920.0,68.0,1.0,22.5,566.0,689.69,526.11
2018,2,8,14,15,889.5,71.5,1.05,22.4,533.0,678.55,519.86
2018,2,8,14,30,859.0,75.0,1.1,22.3,500.0,668.32,514.09
2018,2,8,14,45,807.0,79.5,1.1,22.2,457.0,638.44,493.66
2018,2,8,15,0,755.0,84.0,1.1,22.1,414.0,606.08,471.25
2018,2,8,15,15,735.5,79.5,1.1,22.1,376.5,582.73,455.2
2018,2,8,15,30,716.0,75.0,1.1,22.1,339.0,560.06,439.02
2018,2,8,15,45,670.0,71.5,1.1,21.05,294.5,517.76,409.32
2018,2,8,16,0,624.0,68.0,1.1,20.0,250.0,474.82,378.0
2018,2,8,16,15,562.0,62.0,1.2,19.35,205.0,419.46,335.59
2018,2,8,16,30,500.0,56.0,1.3,18.7,160.0,365.18,291.99
2018,2,8,16,45,454.0,45.5,1.4,18.05,121.5,315.82,250.14
2018,2,8,17,0,408.0,35.0,1.5,17.4,83.0,268.13,205.62
2018,2,8,17,15,291.5,25.0,1.55,17.1,51.5,185.17,98.3
2018,2,8,17,30,175.0,15.0,1.6,16.8,20.0,88.09,0.0
2018,2,8,17,45,87.5,7.5,1.6,16.5,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,6,45,35.5,3.5,0.9,12.65,2.5,0.0,0.0
2018,2,9,7,0,71.0,7.0,0.9,12.7,5.0,0.0,0.0
2018,2,9,7,15,206.5,16.0,0.9,13.2,26.5,15.25,0.0
2018,2,9,7,30,342.0,25.0,0.9,13.7,48.0,20.76,5.12
2018,2,9,7,45,466.0,31.5,0.85,14.2,90.0,26.98,17.26
2018,2,9,8,0,590.0,38.0,0.8,14.7,132.0,31.28,21.83
2018,2,9,8,15,654.5,42.0,0.7,15.1,178.0,33.18,23.84
2018,2,9,8,30,719.0,46.0,0.6,15.5,224.0,35.19,25.78
2018,2,9,8,45,761.0,49.0,0.5,15.9,270.0,36.35,26.85
2018,2,9,9,0,803.0,52.0,0.4,16.3,316.0,42.9,32.62
2018,2,9,9,15,830.5,54.5,0.4,16.85,359.0,73.35,37.53
2018,2,9,9,30,858.0,57.0,0.4,17.4,402.0,122.16,62.37
2018,2,9,9,45,875.5,59.5,0.35,17.95,440.0,171.45,97.47
2018,2,9,10,0,893.0,62.0,0.3,18.5,478.0,221.39,137.8
2018,2,9,10,15,889.0,67.5,0.4,19.0,505.5,269.27,179.56
2018,2,9,10,30,885.0,73.0,0.5,19.5,533.0,315.45,220.31
2018,2,9,10,45,909.0,71.0,0.65,20.0,562.5,362.24,260.63
2018,2,9,11,0,933.0,69.0,0.8,20.5,592.0,409.16,300.49
2018,2,9,11,15,912.0,76.5,0.9,20.75,601.0,446.38,332.91
2018,2,9,11,30,891.0,84.0,1.0,21.0,610.0,479.99,361.7
2018,2,9,11,45,808.0,112.0,1.15,21.25,595.0,498.62,378.88
2018,2,9,12,0,725.0,140.0,1.3,21.5,580.0,510.54,390.16
2018,2,9,12,15,728.0,138.5,1.35,21.65,582.0,535.81,410.57
2018,2,9,12,30,731.0,137.0,1.4,21.8,584.0,559.08,429.05
2018,2,9,12,45,696.5,147.0,1.5,21.9,569.5,569.31,437.82
2018,2,9,13,0,662.0,157.0,1.6,22.0,555.0,575.94,443.8
2018,2,9,13,15,652.0,158.0,1.6,22.0,543.0,585.73,451.86
2018,2,9,13,30,642.0,159.0,1.6,22.0,531.0,592.95,457.93
2018,2,9,13,45,681.5,139.5,1.65,22.05,522.0,609.25,471.61
2018,2,9,14,0,721.0,120.0,1.7,22.1,513.0,622.96,483.36
2018,2,9,14,15,730.0,108.5,1.7,21.95,489.0,622.05,484.21
2018,2,9,14,30,739.0,97.0,1.7,21.8,465.0,618.13,482.96
2018,2,9,14,45,726.5,92.0,1.7,21.65,433.5,604.34,474.11
2018,2,9,15,0,714.0,87.0,1.7,21.5,402.0,587.98,463.26
2018,2,9,15,15,658.0,89.0,1.7,21.5,359.0,549.15,434.73
2018,2,9,15,30,602.0,91.0,1.7,21.5,316.0,509.14,404.86
2018,2,9,15,45,554.5,87.5,1.65,20.3,275.0,467.43,374.72
2018,2,9,16,0,507.0,84.0,1.6,19.1,234.0,425.23,343.04
2018,2,9,16,15,478.0,72.0,1.65,18.3,194.5,384.53,311.3
2018,2,9,16,30,449.0,60.0,1.7,17.5,155.0,343.53,277.68
2018,2,9,16,45,423.5,49.0,1.75,16.7,121.0,305.57,244.54
2018,2,9,17,0,398.0,38.0,1.8,15.9,87.0,268.02,208.24
2018,2,9,17,15,274.0,27.5,1.85,15.6,54.5,181.93,106.78
2018,2,9,17,30,150.0,17.0,1.9,15.3,22.0,80.0,0.0
2018,2,9,17,45,75.0,8.5,1.95,14.95,11.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,10,6,45,33.0,4.0,2.0,10.35,3.0,0.0,0.0
2018,2,10,7,0,66.0,8.0,2.0,10.5,6.0,0.0,0.0
2018,2,10,7,15,184.5,17.5,2.05,11.1,27.5,16.68,0.0
2018,2,10,7,30,303.0,27.0,2.1,11.7,49.0,22.55,7.8
2018,2,10,7,45,440.5,33.0,2.2,12.25,91.5,25.86,16.55
2018,2,10,8,0,578.0,39.0,2.3,12.8,134.0,32.06,22.7
2018,2,10,8,15,643.0,44.0,2.3,13.3,180.5,34.83,25.48
2018,2,10,8,30,708.0,49.0,2.3,13.8,227.0,37.64,28.12
2018,2,10,8,45,750.0,52.0,2.3,14.25,273.0,38.68,29.07
2018,2,10,9,0,792.0,55.0,2.3,14.7,319.0,39.8,30.01
2018,2,10,9,15,819.0,57.5,2.4,15.25,361.5,72.43,35.9
2018,2,10,9,30,846.0,60.0,2.5,15.8,404.0,126.39,66.51
2018,2,10,9,45,761.5,84.5,2.65,16.35,415.5,174.3,106.22
2018,2,10,10,0,677.0,109.0,2.8,16.9,427.0,214.46,143.92
2018,2,10,10,15,587.5,141.5,2.85,17.15,431.0,256.33,184.09
2018,2,10,10,30,498.0,174.0,2.9,17.4,435.0,287.87,215.09
2018,2,10,10,45,411.0,203.5,2.95,17.7,425.5,310.05,237.17
2018,2,10,11,0,324.0,233.0,3.0,18.0,416.0,325.51,252.52
2018,2,10,11,15,325.5,241.5,3.05,18.1,430.5,350.43,273.46
2018,2,10,11,30,327.0,250.0,3.1,18.2,445.0,374.9,293.71
2018,2,10,11,45,453.0,219.0,3.15,18.3,493.5,425.05,333.76
2018,2,10,12,0,579.0,188.0,3.2,18.4,542.0,480.88,378.37
2018,2,10,12,15,590.5,184.5,3.35,18.4,547.0,505.01,398.55
2018,2,10,12,30,602.0,181.0,3.5,18.4,552.0,530.39,419.57
2018,2,10,12,45,691.0,151.0,3.6,18.45,573.0,572.86,454.16
2018,2,10,13,0,780.0,121.0,3.7,18.5,594.0,615.07,488.42
2018,2,10,13,15,863.0,95.5,3.75,18.4,608.5,658.05,523.14
2018,2,10,13,30,946.0,70.0,3.8,18.3,623.0,696.76,554.63
2018,2,10,13,45,933.5,70.0,3.9,18.2,599.5,700.23,558.78
2018,2,10,14,0,921.0,70.0,4.0,18.1,576.0,700.32,560.33
2018,2,10,14,15,843.5,81.5,3.95,17.95,527.0,670.07,538.2
2018,2,10,14,30,766.0,93.0,3.9,17.8,478.0,633.12,510.73
2018,2,10,14,45,786.5,81.0,3.8,17.65,453.0,633.24,512.44
2018,2,10,15,0,807.0,69.0,3.7,17.5,428.0,629.84,511.14
2018,2,10,15,15,817.5,63.0,3.7,17.5,398.5,623.48,507.13
2018,2,10,15,30,828.0,57.0,3.7,17.5,369.0,609.23,496.88
2018,2,10,15,45,684.0,70.5,3.45,16.85,307.5,530.89,435.14
2018,2,10,16,0,540.0,84.0,3.2,16.2,246.0,447.5,368.29
2018,2,10,16,15,491.5,72.0,3.15,15.7,201.0,394.51,325.42
2018,2,10,16,30,443.0,60.0,3.1,15.2,156.0,342.13,281.33
2018,2,10,16,45,459.5,46.5,3.05,14.65,124.5,323.65,263.08
2018,2,10,17,0,476.0,33.0,3.0,14.1,93.0,302.87,239.16
2018,2,10,17,15,351.0,26.0,3.1,13.85,60.0,219.26,139.61
2018,2,10,17,30,226.0,19.0,3.2,13.6,27.0,115.05,0.0
2018,2,10,17,45,113.0,9.5,3.3,13.3,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.3,8.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,11,6,45,42.0,4.5,1.2,9.15,3.5,0.0,0.0
2018,2,11,7,0,84.0,9.0,1.4,9.2,7.0,0.0,0.0
2018,2,11,7,15,227.0,18.0,1.45,9.7,31.0,17.16,0.0
2018,2,11,7,30,370.0,27.0,1.5,10.2,55.0,22.36,9.1
2018,2,11,7,45,473.0,35.0,1.6,10.75,97.0,27.57,18.27
2018,2,11,8,0,576.0,43.0,1.7,11.3,139.0,32.69,23.47
2018,2,11,8,15,569.0,52.5,2.05,11.75,172.5,38.75,29.19
2018,2,11,8,30,562.0,62.0,2.4,12.2,206.0,44.5,34.48
2018,2,11,8,45,327.5,88.5,2.75,12.65,176.0,63.05,51.11
2018,2,11,9,0,93.0,115.0,3.1,13.1,146.0,91.75,76.5
2018,2,11,9,15,52.0,119.5,3.35,13.35,137.5,104.34,82.0
2018,2,11,9,30,11.0,124.0,3.6,13.6,129.0,112.27,89.33
2018,2,11,9,45,77.0,158.0,3.85,13.85,194.5,147.02,115.07
2018,2,11,10,0,143.0,192.0,4.1,14.1,260.0,188.25,146.28
2018,2,11,10,15,194.5,210.0,4.1,14.0,309.0,225.03,175.15
2018,2,11,10,30,246.0,228.0,4.1,13.9,358.0,263.81,206.28
2018,2,11,10,45,158.5,205.5,4.05,13.85,290.5,233.72,185.14
2018,2,11,11,0,71.0,183.0,4.0,13.8,223.0,192.39,153.59
2018,2,11,11,15,46.5,203.0,4.05,13.65,229.5,204.0,163.65
2018,2,11,11,30,22.0,223.0,4.1,13.5,236.0,214.64,172.48
2018,2,11,11,45,37.5,240.0,4.15,13.3,263.0,239.5,192.8
2018,2,11,12,0,53.0,257.0,4.2,13.1,290.0,266.4,214.82
2018,2,11,12,15,109.5,271.5,4.4,13.05,339.5,314.95,254.71
2018,2,11,12,30,166.0,286.0,4.6,13.0,389.0,370.34,300.03
2018,2,11,12,45,150.0,278.5,4.85,12.9,371.0,361.08,293.17
2018,2,11,13,0,134.0,271.0,5.1,12.8,353.0,350.35,285.18
2018,2,11,13,15,73.0,208.0,5.3,12.8,252.5,248.06,202.15
2018,2,11,13,30,12.0,145.0,5.5,12.8,152.0,144.17,115.75
2018,2,11,13,45,179.0,150.5,5.7,12.8,250.0,278.29,230.84
2018,2,11,14,0,346.0,156.0,5.9,12.8,348.0,409.76,341.39
2018,2,11,14,15,449.0,151.0,5.9,12.8,387.0,478.74,399.08
2018,2,11,14,30,552.0,146.0,5.9,12.8,426.0,546.48,455.35
2018,2,11,14,45,676.5,114.0,5.9,12.75,434.0,601.74,502.13
