Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,45,633.5,232.0,2.3,18.85,726.5,818.56,623.85
2018,4,3,14,0,641.0,220.0,2.4,18.8,708.0,820.25,627.17
2018,4,3,14,15,681.5,192.0,2.45,18.65,692.0,831.76,637.69
2018,4,3,14,30,722.0,164.0,2.5,18.5,676.0,839.35,644.75
2018,4,3,14,45,755.5,141.5,2.6,18.4,652.0,842.6,649.23
2018,4,3,15,0,789.0,119.0,2.7,18.3,628.0,838.04,648.4
2018,4,3,15,15,779.0,115.5,2.7,18.3,590.0,817.57,635.57
2018,4,3,15,30,769.0,112.0,2.7,18.3,552.0,794.51,621.01
2018,4,3,15,45,744.0,108.5,2.8,17.7,504.5,760.93,600.75
2018,4,3,16,0,719.0,105.0,2.9,17.1,457.0,721.85,576.02
2018,4,3,16,15,688.0,100.0,2.9,16.6,407.5,675.03,544.17
2018,4,3,16,30,657.0,95.0,2.9,16.1,358.0,627.57,511.01
2018,4,3,16,45,615.5,88.0,2.9,15.65,307.0,569.93,468.14
2018,4,3,17,0,574.0,81.0,2.9,15.2,256.0,513.02,423.84
2018,4,3,17,15,507.5,73.0,2.85,14.6,206.0,439.98,364.68
2018,4,3,17,30,441.0,65.0,2.8,14.0,156.0,370.13,305.72
2018,4,3,17,45,336.0,53.0,2.75,13.35,110.5,279.16,227.21
2018,4,3,18,0,231.0,41.0,2.7,12.7,65.0,199.28,152.81
2018,4,3,18,15,135.5,25.5,2.65,12.4,37.5,114.2,0.0
2018,4,3,18,30,40.0,10.0,2.6,12.1,10.0,26.61,0.0
2018,4,3,18,45,20.0,5.0,2.55,11.75,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,10.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,5,45,20.0,7.0,2.4,10.4,7.5,0.0,0.0
2018,4,4,6,0,40.0,14.0,2.5,10.6,15.0,13.34,0.0
2018,4,4,6,15,105.5,29.5,2.6,10.95,40.5,24.19,10.08
2018,4,4,6,30,171.0,45.0,2.7,11.3,66.0,36.41,25.93
2018,4,4,6,45,233.5,60.0,2.75,11.6,104.0,45.41,34.77
2018,4,4,7,0,296.0,75.0,2.8,11.9,142.0,55.52,44.23
2018,4,4,7,15,321.0,92.5,2.75,12.3,182.0,66.96,54.62
2018,4,4,7,30,346.0,110.0,2.7,12.7,222.0,77.81,64.24
2018,4,4,7,45,368.0,128.0,2.65,13.05,265.5,88.44,73.46
2018,4,4,8,0,390.0,146.0,2.6,13.4,309.0,100.94,84.16
2018,4,4,8,15,355.5,165.5,2.55,13.75,328.5,145.1,104.62
2018,4,4,8,30,321.0,185.0,2.5,14.1,348.0,177.95,129.04
2018,4,4,8,45,221.5,223.0,2.45,14.5,340.5,216.77,164.23
2018,4,4,9,0,122.0,261.0,2.4,14.9,333.0,237.7,185.01
2018,4,4,9,15,138.5,282.5,2.35,15.2,369.5,269.14,209.6
2018,4,4,9,30,155.0,304.0,2.3,15.5,406.0,302.54,235.69
2018,4,4,9,45,262.5,301.0,2.3,15.8,485.5,347.96,269.94
2018,4,4,10,0,370.0,298.0,2.3,16.1,565.0,409.57,317.34
2018,4,4,10,15,462.5,278.5,2.25,16.35,626.0,456.3,353.82
2018,4,4,10,30,555.0,259.0,2.2,16.6,687.0,514.63,399.01
2018,4,4,10,45,615.0,242.0,2.2,16.8,729.5,562.84,436.38
2018,4,4,11,0,675.0,225.0,2.2,17.0,772.0,614.83,476.11
2018,4,4,11,15,782.5,178.0,2.15,17.1,823.0,674.82,521.84
2018,4,4,11,30,890.0,131.0,2.1,17.2,874.0,737.26,568.65
2018,4,4,11,45,903.5,125.0,2.05,17.35,885.0,774.08,594.22
2018,4,4,12,0,917.0,119.0,2.0,17.5,896.0,809.07,617.35
2018,4,4,12,15,866.0,143.5,2.05,17.45,877.0,823.62,627.58
2018,4,4,12,30,815.0,168.0,2.1,17.4,858.0,831.39,633.43
2018,4,4,12,45,606.0,257.0,2.2,17.4,767.0,768.87,587.86
2018,4,4,13,0,397.0,346.0,2.3,17.4,676.0,686.94,526.35
2018,4,4,13,15,359.0,353.0,2.35,17.3,647.0,672.35,516.66
2018,4,4,13,30,321.0,360.0,2.4,17.2,618.0,655.65,504.8
2018,4,4,13,45,296.0,357.0,2.45,17.1,589.5,638.29,492.91
2018,4,4,14,0,271.0,354.0,2.5,17.0,561.0,619.43,479.84
2018,4,4,14,15,203.0,344.5,2.55,16.9,496.0,542.46,423.05
2018,4,4,14,30,135.0,335.0,2.6,16.8,431.0,475.6,372.68
2018,4,4,14,45,123.0,316.0,2.6,16.7,400.0,447.58,352.54
2018,4,4,15,0,111.0,297.0,2.6,16.6,369.0,406.27,321.96
2018,4,4,15,15,136.0,273.0,2.6,16.6,355.5,415.94,331.3
2018,4,4,15,30,161.0,249.0,2.6,16.6,342.0,411.29,329.53
2018,4,4,15,45,178.5,228.5,2.55,16.2,323.5,402.73,324.91
2018,4,4,16,0,196.0,208.0,2.5,15.8,305.0,392.57,318.96
2018,4,4,16,15,176.0,185.0,2.45,15.45,265.0,348.42,284.94
2018,4,4,16,30,156.0,162.0,2.4,15.1,225.0,304.44,250.5
2018,4,4,16,45,147.5,141.5,2.35,14.8,194.5,272.36,225.15
2018,4,4,17,0,139.0,121.0,2.3,14.5,164.0,240.19,199.01
2018,4,4,17,15,107.5,99.5,2.25,14.05,129.0,191.78,158.27
2018,4,4,17,30,76.0,78.0,2.2,13.6,94.0,145.04,118.05
2018,4,4,17,45,52.5,58.0,2.1,13.15,67.5,106.84,84.42
2018,4,4,18,0,29.0,38.0,2.0,12.7,41.0,61.3,43.88
2018,4,4,18,15,14.5,22.0,2.05,12.55,23.5,33.12,0.14
2018,4,4,18,30,0.0,6.0,2.1,12.4,6.0,5.72,0.0
2018,4,4,18,45,0.0,3.0,2.1,12.3,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,5,5,45,0.0,3.0,2.0,10.9,3.0,0.0,0.0
2018,4,5,6,0,0.0,6.0,2.0,11.2,6.0,5.72,0.0
2018,4,5,6,15,0.0,14.5,2.05,11.45,14.5,13.44,3.9
2018,4,5,6,30,0.0,23.0,2.1,11.7,23.0,21.34,12.95
2018,4,5,6,45,0.0,34.0,2.1,11.95,34.0,31.57,22.52
2018,4,5,7,0,0.0,45.0,2.1,12.2,45.0,41.81,31.98
2018,4,5,7,15,10.0,66.0,2.15,12.45,69.5,60.7,49.02
2018,4,5,7,30,20.0,87.0,2.2,12.7,94.0,76.14,62.75
2018,4,5,7,45,16.0,109.0,2.2,12.9,115.0,97.39,81.39
2018,4,5,8,0,12.0,131.0,2.2,13.1,136.0,115.93,92.77
2018,4,5,8,15,39.0,171.5,2.2,13.6,191.0,144.6,114.79
2018,4,5,8,30,66.0,212.0,2.2,14.1,246.0,181.99,143.25
2018,4,5,8,45,79.0,233.5,2.2,14.6,277.5,207.31,162.45
2018,4,5,9,0,92.0,255.0,2.2,15.1,309.0,234.25,183.15
2018,4,5,9,15,65.0,250.5,2.1,15.45,290.0,231.97,181.95
2018,4,5,9,30,38.0,246.0,2.0,15.8,271.0,225.84,177.45
2018,4,5,9,45,34.5,233.5,1.9,16.15,257.0,218.76,171.55
2018,4,5,10,0,31.0,221.0,1.8,16.5,243.0,210.41,164.67
2018,4,5,10,15,21.5,223.5,1.85,16.65,239.0,211.03,165.01
2018,4,5,10,30,12.0,226.0,1.9,16.8,235.0,213.51,166.69
2018,4,5,10,45,20.0,270.5,1.9,16.9,286.5,259.06,202.06
2018,4,5,11,0,28.0,315.0,1.9,17.0,338.0,303.11,235.69
2018,4,5,11,15,51.0,349.0,2.0,16.95,391.5,352.01,273.24
2018,4,5,11,30,74.0,383.0,2.1,16.9,445.0,403.35,312.31
2018,4,5,11,45,56.0,359.0,2.2,16.85,406.0,374.3,290.16
2018,4,5,12,0,38.0,335.0,2.3,16.8,367.0,343.08,266.47
2018,4,5,12,15,23.0,274.0,2.35,16.6,293.5,277.28,216.16
2018,4,5,12,30,8.0,213.0,2.4,16.4,220.0,206.12,160.68
2018,4,5,12,45,7.5,205.0,2.45,16.2,211.5,198.74,155.24
2018,4,5,13,0,7.0,197.0,2.5,16.0,203.0,191.23,149.53
2018,4,5,13,15,7.0,202.0,2.45,15.85,208.0,196.49,153.89
2018,4,5,13,30,7.0,207.0,2.4,15.7,213.0,201.8,158.3
2018,4,5,13,45,5.5,195.5,2.3,15.5,200.0,189.83,148.99
2018,4,5,14,0,4.0,184.0,2.2,15.3,187.0,177.74,139.6
2018,4,5,14,15,3.0,179.5,2.15,15.1,181.5,172.85,135.97
2018,4,5,14,30,2.0,175.0,2.1,14.9,176.0,167.95,132.34
2018,4,5,14,45,1.0,164.5,2.0,14.7,165.0,157.13,123.92
2018,4,5,15,0,0.0,154.0,1.9,14.5,154.0,146.28,115.45
2018,4,5,15,15,0.5,152.0,1.9,14.5,152.5,145.23,114.95
2018,4,5,15,30,1.0,150.0,1.9,14.5,151.0,144.31,114.54
2018,4,5,15,45,2.5,148.5,1.6,14.1,150.0,144.91,115.55
2018,4,5,16,0,4.0,147.0,1.3,13.7,149.0,145.76,116.76
2018,4,5,16,15,4.0,140.5,1.25,13.55,142.5,140.41,112.76
2018,4,5,16,30,4.0,134.0,1.2,13.4,136.0,135.42,109.02
2018,4,5,16,45,2.0,114.0,1.1,13.25,115.0,114.03,91.41
2018,4,5,17,0,0.0,94.0,1.0,13.1,94.0,92.58,73.48
2018,4,5,17,15,0.0,74.0,0.95,12.95,74.0,72.32,56.32
2018,4,5,17,30,0.0,54.0,0.9,12.8,54.0,51.74,38.59
2018,4,5,17,45,0.0,40.0,0.9,12.65,40.0,37.88,26.39
2018,4,5,18,0,0.0,26.0,0.9,12.5,26.0,24.14,13.98
2018,4,5,18,15,0.0,15.0,0.95,12.45,15.0,13.92,0.0
2018,4,5,18,30,0.0,4.0,1.0,12.4,4.0,3.81,0.0
2018,4,5,18,45,0.0,2.0,1.05,12.35,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,4,6,6,0,0.0,4.0,3.0,13.0,4.0,3.81,0.0
2018,4,6,6,15,0.0,9.0,3.1,13.05,9.0,8.33,0.59
2018,4,6,6,30,0.0,14.0,3.2,13.1,14.0,12.97,5.64
2018,4,6,6,45,0.0,19.5,3.3,13.2,19.5,18.07,10.43
2018,4,6,7,0,0.0,25.0,3.4,13.3,25.0,23.18,15.17
2018,4,6,7,15,0.0,30.5,3.45,13.45,30.5,28.3,19.83
2018,4,6,7,30,0.0,36.0,3.5,13.6,36.0,33.42,24.42
2018,4,6,7,45,0.0,50.0,3.6,13.8,50.0,46.46,36.0
2018,4,6,8,0,0.0,64.0,3.7,14.0,64.0,59.53,45.15
2018,4,6,8,15,0.0,69.5,3.65,14.3,69.5,64.67,49.28
2018,4,6,8,30,0.0,75.0,3.6,14.6,75.0,69.82,53.37
2018,4,6,8,45,0.0,76.0,3.55,14.85,76.0,70.77,53.93
2018,4,6,9,0,0.0,77.0,3.5,15.1,77.0,71.73,54.5
2018,4,6,9,15,0.0,71.0,3.5,15.35,71.0,66.14,49.66
2018,4,6,9,30,0.0,65.0,3.5,15.6,65.0,60.56,44.86
2018,4,6,9,45,0.0,63.0,3.5,15.8,63.0,58.71,43.19
2018,4,6,10,0,0.0,61.0,3.5,16.0,61.0,56.86,41.54
2018,4,6,10,15,0.0,71.5,3.55,16.1,71.5,66.7,49.53
2018,4,6,10,30,0.0,82.0,3.6,16.2,82.0,76.54,57.49
2018,4,6,10,45,1.5,110.0,3.65,16.3,111.0,103.37,79.26
2018,4,6,11,0,3.0,138.0,3.7,16.4,140.0,130.2,100.85
2018,4,6,11,15,3.0,150.5,3.7,16.4,153.0,141.98,110.21
2018,4,6,11,30,3.0,163.0,3.7,16.4,166.0,153.83,119.63
2018,4,6,11,45,5.5,186.5,3.75,16.45,191.5,177.78,138.74
2018,4,6,12,0,8.0,210.0,3.8,16.5,217.0,202.06,158.01
2018,4,6,12,15,11.0,229.5,3.8,16.5,239.0,223.35,174.88
2018,4,6,12,30,14.0,249.0,3.8,16.5,261.0,244.99,192.0
2018,4,6,12,45,8.0,188.5,3.8,16.5,195.5,183.58,143.36
2018,4,6,13,0,2.0,128.0,3.8,16.5,130.0,121.6,93.69
2018,4,6,13,15,2.5,128.5,3.75,16.5,130.5,122.61,94.66
2018,4,6,13,30,3.0,129.0,3.7,16.5,131.0,123.62,95.59
2018,4,6,13,45,9.5,189.0,3.7,16.5,196.0,187.12,146.95
2018,4,6,14,0,16.0,249.0,3.7,16.5,261.0,252.31,198.94
2018,4,6,14,15,14.5,236.0,3.55,16.4,246.5,238.98,188.55
2018,4,6,14,30,13.0,223.0,3.4,16.3,232.0,225.52,178.21
2018,4,6,14,45,10.5,199.0,3.3,16.25,206.0,199.97,158.15
2018,4,6,15,0,8.0,175.0,3.2,16.2,180.0,174.29,137.83
2018,4,6,15,15,4.0,153.5,3.2,16.2,156.0,149.75,118.18
2018,4,6,15,30,0.0,132.0,3.2,16.2,132.0,125.23,98.35
2018,4,6,15,45,26.0,132.0,3.0,16.05,145.0,154.28,123.64
2018,4,6,16,0,52.0,132.0,2.8,15.9,158.0,176.03,142.81
2018,4,6,16,15,62.5,115.0,2.75,15.85,143.0,165.53,134.96
2018,4,6,16,30,73.0,98.0,2.7,15.8,128.0,163.76,134.2
2018,4,6,16,45,84.0,101.5,2.65,15.7,131.5,175.87,144.7
2018,4,6,17,0,95.0,105.0,2.6,15.6,135.0,188.62,155.41
2018,4,6,17,15,54.5,78.5,2.55,15.5,95.0,118.74,96.07
2018,4,6,17,30,14.0,52.0,2.5,15.4,55.0,61.78,46.93
2018,4,6,17,45,9.5,41.5,2.5,15.3,43.5,44.92,32.12
2018,4,6,18,0,5.0,31.0,2.5,15.2,32.0,32.61,20.73
2018,4,6,18,15,2.5,19.0,2.5,15.2,19.5,19.33,1.99
2018,4,6,18,30,0.0,7.0,2.5,15.2,7.0,6.67,0.0
2018,4,6,18,45,0.0,3.5,2.55,15.15,3.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,4,7,5,45,11.5,6.5,2.8,13.75,7.0,0.0,0.0
2018,4,7,6,0,23.0,13.0,2.8,13.7,14.0,12.39,0.0
2018,4,7,6,15,40.0,24.5,2.9,13.85,29.0,21.55,11.11
2018,4,7,6,30,57.0,36.0,3.0,14.0,44.0,31.36,21.62
2018,4,7,6,45,55.5,47.0,3.1,14.1,57.5,40.55,30.3
2018,4,7,7,0,54.0,58.0,3.2,14.2,71.0,49.52,38.59
2018,4,7,7,15,69.5,80.0,3.35,14.35,101.0,66.48,53.79
2018,4,7,7,30,85.0,102.0,3.5,14.5,131.0,82.8,68.19
2018,4,7,7,45,119.5,126.5,3.6,14.65,174.5,100.28,83.38
2018,4,7,8,0,154.0,151.0,3.7,14.8,218.0,121.34,94.51
2018,4,7,8,15,171.5,178.5,3.75,15.0,261.0,153.65,116.68
2018,4,7,8,30,189.0,206.0,3.8,15.2,304.0,188.39,142.72
2018,4,7,8,45,309.0,209.0,3.8,15.45,387.0,219.52,162.74
2018,4,7,9,0,429.0,212.0,3.8,15.7,470.0,264.05,195.55
2018,4,7,9,15,523.0,203.0,3.8,15.9,539.5,310.89,232.87
2018,4,7,9,30,617.0,194.0,3.8,16.1,609.0,365.95,277.75
2018,4,7,9,45,661.0,189.5,3.8,16.3,655.5,413.97,318.27
2018,4,7,10,0,705.0,185.0,3.8,16.5,702.0,465.63,361.2
2018,4,7,10,15,776.0,163.5,3.85,16.6,753.5,519.37,405.46
2018,4,7,10,30,847.0,142.0,3.9,16.7,805.0,580.5,454.79
2018,4,7,10,45,807.5,165.5,3.95,16.85,812.5,618.08,484.66
2018,4,7,11,0,768.0,189.0,4.0,17.0,820.0,649.37,509.02
2018,4,7,11,15,668.0,236.0,4.0,17.0,792.0,659.39,516.08
2018,4,7,11,30,568.0,283.0,4.0,17.0,764.0,661.2,516.43
2018,4,7,11,45,634.5,255.0,4.05,17.05,796.5,709.08,553.8
2018,4,7,12,0,701.0,227.0,4.1,17.1,829.0,759.05,592.13
2018,4,7,12,15,771.0,196.5,4.1,17.05,857.5,810.18,631.13
2018,4,7,12,30,841.0,166.0,4.1,17.0,886.0,859.53,666.47
2018,4,7,12,45,822.5,175.0,4.1,16.95,873.5,874.66,677.21
2018,4,7,13,0,804.0,184.0,4.1,16.9,861.0,886.44,685.91
2018,4,7,13,15,803.0,180.5,4.1,16.8,845.5,897.94,694.69
2018,4,7,13,30,802.0,177.0,4.1,16.7,830.0,906.46,701.51
2018,4,7,13,45,801.5,171.5,4.15,16.65,807.5,910.38,705.37
2018,4,7,14,0,801.0,166.0,4.2,16.6,785.0,911.2,707.23
2018,4,7,14,15,792.5,162.0,4.2,16.45,754.0,903.24,703.05
2018,4,7,14,30,784.0,158.0,4.2,16.3,723.0,897.24,700.45
2018,4,7,14,45,774.0,152.5,4.2,16.15,686.0,880.52,690.3
2018,4,7,15,0,764.0,147.0,4.2,16.0,649.0,860.95,678.23
2018,4,7,15,15,744.0,143.5,4.2,16.0,605.5,832.26,659.18
2018,4,7,15,30,724.0,140.0,4.2,16.0,562.0,801.35,638.47
2018,4,7,15,45,702.5,133.5,4.15,15.65,515.0,763.78,613.27
2018,4,7,16,0,681.0,127.0,4.1,15.3,468.0,724.53,586.49
2018,4,7,16,15,649.5,120.0,4.0,15.05,418.0,675.44,551.36
2018,4,7,16,30,618.0,113.0,3.9,14.8,368.0,625.75,514.71
2018,4,7,16,45,572.0,105.0,3.85,14.55,316.0,564.16,467.3
2018,4,7,17,0,526.0,97.0,3.8,14.3,264.0,500.35,416.75
2018,4,7,17,15,454.5,88.5,3.55,13.9,213.5,426.1,355.53
2018,4,7,17,30,383.0,80.0,3.3,13.5,163.0,356.48,296.1
2018,4,7,17,45,284.0,65.5,3.1,13.1,118.0,268.78,220.08
2018,4,7,18,0,185.0,51.0,2.9,12.7,73.0,182.47,143.03
2018,4,7,18,15,106.0,32.0,2.8,12.45,43.5,108.59,46.3
2018,4,7,18,30,27.0,13.0,2.7,12.2,14.0,24.14,0.0
2018,4,7,18,45,13.5,6.5,2.55,11.95,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,10.05,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,5,45,44.5,10.5,2.55,10.2,12.5,10.01,0.0
2018,4,8,6,0,89.0,21.0,2.6,10.5,25.0,17.34,0.0
2018,4,8,6,15,198.5,37.5,2.75,10.9,61.5,29.54,18.23
2018,4,8,6,30,308.0,54.0,2.9,11.3,98.0,41.71,31.04
2018,4,8,6,45,399.0,64.0,3.05,11.65,146.0,48.22,37.49
2018,4,8,7,0,490.0,74.0,3.2,12.0,194.0,55.59,44.39
2018,4,8,7,15,550.0,81.5,3.25,12.35,246.0,58.59,47.16
2018,4,8,7,30,610.0,89.0,3.3,12.7,298.0,61.49,49.67
2018,4,8,7,45,651.5,94.5,3.35,13.0,350.5,62.61,50.5
2018,4,8,8,0,693.0,100.0,3.4,13.3,403.0,82.45,52.24
2018,4,8,8,15,722.0,105.0,3.35,13.6,453.5,128.5,74.79
2018,4,8,8,30,751.0,110.0,3.3,13.9,504.0,177.78,109.84
2018,4,8,8,45,771.0,114.0,3.25,14.25,550.5,227.62,151.07
2018,4,8,9,0,791.0,118.0,3.2,14.6,597.0,284.42,200.32
2018,4,8,9,15,810.5,119.5,3.15,14.9,639.5,335.11,245.36
2018,4,8,9,30,830.0,121.0,3.1,15.2,682.0,387.17,291.2
2018,4,8,9,45,848.5,119.5,3.05,15.5,719.5,437.39,334.82
2018,4,8,10,0,867.0,118.0,3.0,15.8,757.0,488.33,377.91
2018,4,8,10,15,875.5,119.5,3.0,16.05,787.0,540.68,421.01
2018,4,8,10,30,884.0,121.0,3.0,16.3,817.0,588.28,459.41
2018,4,8,10,45,888.5,123.0,3.0,16.5,839.5,633.01,494.72
2018,4,8,11,0,893.0,125.0,3.0,16.7,862.0,676.24,528.03
2018,4,8,11,15,896.5,126.0,2.95,16.9,877.0,716.26,558.01
2018,4,8,11,30,900.0,127.0,2.9,17.1,892.0,754.35,585.92
2018,4,8,11,45,901.5,127.5,2.9,17.3,899.0,788.43,609.47
2018,4,8,12,0,903.0,128.0,2.9,17.5,906.0,820.12,630.98
2018,4,8,12,15,903.5,127.5,2.9,17.6,905.0,847.56,649.67
2018,4,8,12,30,904.0,127.0,2.9,17.7,904.0,872.28,666.47
2018,4,8,12,45,903.5,125.5,2.9,17.8,895.5,892.34,680.09
2018,4,8,13,0,903.0,124.0,2.9,17.9,887.0,909.4,691.75
2018,4,8,13,15,898.0,124.0,2.9,17.95,870.0,920.94,699.86
2018,4,8,13,30,893.0,124.0,2.9,18.0,853.0,929.27,705.95
2018,4,8,13,45,884.5,122.5,2.9,18.0,827.0,929.69,706.94
2018,4,8,14,0,876.0,121.0,2.9,18.0,801.0,926.84,705.89
2018,4,8,14,15,865.0,119.5,2.95,17.95,768.5,918.52,701.78
2018,4,8,14,30,854.0,118.0,3.0,17.9,736.0,914.37,700.71
2018,4,8,14,45,839.5,116.5,3.05,17.85,697.5,896.97,690.52
2018,4,8,15,0,825.0,115.0,3.1,17.8,659.0,876.7,678.46
2018,4,8,15,15,807.5,112.0,3.1,17.8,615.5,849.4,660.99
2018,4,8,15,30,790.0,109.0,3.1,17.8,572.0,819.67,641.76
2018,4,8,15,45,763.5,106.5,3.3,17.45,524.0,780.75,617.61
2018,4,8,16,0,737.0,104.0,3.5,17.1,476.0,744.68,594.99
2018,4,8,16,15,700.0,100.5,3.55,16.7,424.0,693.93,560.18
2018,4,8,16,30,663.0,97.0,3.6,16.3,372.0,642.87,524.27
2018,4,8,16,45,611.5,92.0,3.65,15.95,319.0,579.51,477.12
2018,4,8,17,0,560.0,87.0,3.7,15.6,266.0,517.48,428.65
2018,4,8,17,15,491.5,79.5,3.6,15.0,215.5,443.18,368.48
2018,4,8,17,30,423.0,72.0,3.5,14.4,165.0,371.29,308.06
2018,4,8,17,45,323.0,59.5,3.45,13.8,119.5,283.43,232.35
2018,4,8,18,0,223.0,47.0,3.4,13.2,74.0,204.36,161.19
2018,4,8,18,15,132.5,30.5,3.25,12.9,44.5,125.75,62.35
2018,4,8,18,30,42.0,14.0,3.1,12.6,15.0,31.72,0.0
2018,4,8,18,45,21.0,7.0,3.0,12.25,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,2.2,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,9,5,45,9.5,9.0,1.05,11.7,9.5,8.58,0.0
2018,4,9,6,0,19.0,18.0,1.0,11.9,19.0,16.23,0.0
2018,4,9,6,15,67.5,36.0,1.05,12.5,45.0,30.5,19.41
2018,4,9,6,30,116.0,54.0,1.1,13.1,71.0,43.18,32.22
2018,4,9,6,45,141.5,73.5,1.2,13.7,103.0,57.62,45.55
2018,4,9,7,0,167.0,93.0,1.3,14.3,135.0,71.52,58.11
2018,4,9,7,15,168.5,115.0,1.3,14.7,165.5,91.11,75.4
2018,4,9,7,30,170.0,137.0,1.3,15.1,196.0,106.6,88.75
2018,4,9,7,45,174.5,157.5,1.35,15.45,226.5,120.66,100.61
2018,4,9,8,0,179.0,178.0,1.4,15.8,257.0,141.82,109.3
2018,4,9,8,15,144.0,204.0,1.4,16.2,272.5,170.53,130.02
2018,4,9,8,30,109.0,230.0,1.4,16.6,288.0,203.16,156.36
2018,4,9,8,45,122.0,253.0,1.4,17.0,323.0,225.22,172.81
2018,4,9,9,0,135.0,276.0,1.4,17.4,358.0,256.21,196.62
2018,4,9,9,15,363.5,236.0,1.35,17.85,478.5,299.72,224.72
2018,4,9,9,30,592.0,196.0,1.3,18.3,599.0,364.29,271.84
2018,4,9,9,45,694.0,174.0,1.3,18.75,670.5,420.14,315.69
2018,4,9,10,0,796.0,152.0,1.3,19.2,742.0,489.02,368.98
2018,4,9,10,15,806.5,154.0,1.25,19.55,772.0,536.33,405.69
2018,4,9,10,30,817.0,156.0,1.2,19.9,802.0,583.3,441.08
2018,4,9,10,45,825.5,157.0,1.2,20.3,825.5,627.65,473.78
2018,4,9,11,0,834.0,158.0,1.2,20.7,849.0,671.05,504.88
2018,4,9,11,15,775.5,192.0,1.2,20.95,843.5,697.29,522.53
2018,4,9,11,30,717.0,226.0,1.2,21.2,838.0,719.45,536.8
2018,4,9,11,45,707.5,233.0,1.2,21.5,841.0,747.9,555.87
2018,4,9,12,0,698.0,240.0,1.2,21.8,844.0,773.97,572.9
2018,4,9,12,15,667.0,254.5,1.15,22.0,831.0,787.41,580.47
2018,4,9,12,30,636.0,269.0,1.1,22.2,818.0,797.39,585.68
2018,4,9,12,45,599.5,284.5,1.1,22.4,797.5,800.26,586.69
2018,4,9,13,0,563.0,300.0,1.1,22.6,777.0,799.49,585.34
2018,4,9,13,15,569.0,290.5,1.05,22.75,764.5,809.0,591.54
2018,4,9,13,30,575.0,281.0,1.0,22.9,752.0,816.28,596.14
2018,4,9,13,45,557.5,276.0,0.9,23.05,722.0,804.71,587.29
2018,4,9,14,0,540.0,271.0,0.8,23.2,692.0,790.65,577.05
2018,4,9,14,15,544.5,254.5,0.7,23.2,664.5,782.02,571.43
2018,4,9,14,30,549.0,238.0,0.6,23.2,637.0,770.82,564.09
2018,4,9,14,45,561.5,219.5,0.55,23.15,609.0,762.02,559.49
2018,4,9,15,0,574.0,201.0,0.5,23.1,581.0,750.42,553.06
2018,4,9,15,15,569.0,186.5,0.5,23.1,542.5,725.15,537.9
2018,4,9,15,30,564.0,172.0,0.5,23.1,504.0,697.65,521.27
2018,4,9,15,45,534.5,164.5,0.7,22.9,458.5,655.68,496.88
2018,4,9,16,0,505.0,157.0,0.9,22.7,413.0,613.04,470.91
2018,4,9,16,15,492.5,141.0,1.1,22.05,369.0,573.41,447.07
2018,4,9,16,30,480.0,125.0,1.3,21.4,325.0,532.61,420.97
2018,4,9,16,45,498.5,105.5,1.5,20.75,289.0,509.02,406.88
2018,4,9,17,0,517.0,86.0,1.7,20.1,253.0,487.84,393.13
2018,4,9,17,15,432.5,77.5,1.8,19.25,200.0,399.12,324.37
2018,4,9,17,30,348.0,69.0,1.9,18.4,147.0,321.79,261.82
2018,4,9,17,45,284.0,56.0,2.05,17.55,108.5,256.62,206.85
2018,4,9,18,0,220.0,43.0,2.2,16.7,70.0,197.01,153.58
2018,4,9,18,15,142.5,28.5,2.15,16.3,43.0,128.63,69.43
2018,4,9,18,30,65.0,14.0,2.1,15.9,16.0,41.91,0.0
2018,4,9,18,45,32.5,7.0,2.05,15.5,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,10,5,45,2.5,7.0,1.9,12.85,7.0,6.67,0.0
2018,4,10,6,0,5.0,14.0,1.9,13.0,14.0,13.1,0.0
2018,4,10,6,15,34.0,30.5,1.95,13.25,35.5,26.47,16.37
2018,4,10,6,30,63.0,47.0,2.0,13.5,57.0,39.99,29.45
2018,4,10,6,45,73.5,57.0,2.1,13.8,72.5,48.38,37.41
2018,4,10,7,0,84.0,67.0,2.2,14.1,88.0,56.54,44.91
2018,4,10,7,15,42.0,58.0,2.3,14.25,68.5,49.76,38.95
2018,4,10,7,30,0.0,49.0,2.4,14.4,49.0,45.53,35.13
2018,4,10,7,45,0.0,73.5,2.5,14.6,73.5,68.4,55.28
2018,4,10,8,0,0.0,98.0,2.6,14.8,98.0,89.87,70.44
2018,4,10,8,15,0.0,100.0,2.65,14.9,100.0,92.17,72.08
2018,4,10,8,30,0.0,102.0,2.7,15.0,102.0,94.31,73.59
2018,4,10,8,45,0.0,96.5,2.8,15.1,96.5,89.7,69.51
2018,4,10,9,0,0.0,91.0,2.9,15.2,91.0,84.83,65.25
2018,4,10,9,15,0.0,79.5,2.85,15.35,79.5,74.1,56.17
2018,4,10,9,30,0.0,68.0,2.8,15.5,68.0,63.37,47.14
2018,4,10,9,45,5.0,121.0,2.8,15.6,124.5,114.27,88.73
2018,4,10,10,0,10.0,174.0,2.8,15.7,181.0,164.55,129.14
2018,4,10,10,15,25.5,251.5,2.75,15.75,271.5,237.85,187.19
2018,4,10,10,30,41.0,329.0,2.7,15.8,362.0,315.58,247.48
2018,4,10,10,45,53.5,351.0,2.65,15.9,395.0,346.58,270.94
2018,4,10,11,0,66.0,373.0,2.6,16.0,428.0,379.01,295.5
2018,4,10,11,15,44.5,339.0,2.65,16.0,376.5,340.28,265.54
2018,4,10,11,30,23.0,305.0,2.7,16.0,325.0,298.61,233.19
2018,4,10,11,45,20.5,301.0,2.7,16.0,319.0,294.96,230.41
2018,4,10,12,0,18.0,297.0,2.7,16.0,313.0,290.99,227.28
2018,4,10,12,15,16.5,274.5,2.75,15.95,289.0,270.18,211.26
2018,4,10,12,30,15.0,252.0,2.8,15.9,265.0,248.91,194.86
2018,4,10,12,45,12.0,222.0,2.85,15.85,232.5,218.86,171.4
2018,4,10,13,0,9.0,192.0,2.9,15.8,200.0,188.37,147.41
2018,4,10,13,15,26.0,268.0,3.0,15.75,289.5,283.61,223.22
2018,4,10,13,30,43.0,344.0,3.1,15.7,379.0,377.94,296.54
2018,4,10,13,45,38.0,326.0,3.15,15.6,356.5,358.08,281.33
2018,4,10,14,0,33.0,308.0,3.2,15.5,334.0,337.66,266.04
2018,4,10,14,15,23.5,275.5,3.3,15.4,293.5,286.83,226.8
2018,4,10,14,30,14.0,243.0,3.4,15.3,253.0,246.57,195.38
2018,4,10,14,45,40.0,258.5,3.45,15.25,285.5,298.56,238.13
2018,4,10,15,0,66.0,274.0,3.5,15.2,318.0,341.25,273.11
2018,4,10,15,15,106.0,269.0,3.5,15.2,334.0,373.42,300.36
2018,4,10,15,30,146.0,264.0,3.5,15.2,350.0,417.62,336.79
2018,4,10,15,45,156.0,239.5,3.65,15.05,325.0,398.66,323.58
2018,4,10,16,0,166.0,215.0,3.8,14.9,300.0,378.33,309.33
2018,4,10,16,15,254.5,182.0,3.75,14.75,296.5,421.27,347.13
2018,4,10,16,30,343.0,149.0,3.7,14.6,293.0,444.39,368.74
2018,4,10,16,45,356.0,115.5,3.7,14.45,247.5,418.38,349.1
2018,4,10,17,0,369.0,82.0,3.7,14.3,202.0,374.96,315.09
2018,4,10,17,15,300.5,60.0,3.5,13.9,146.5,289.1,243.58
2018,4,10,17,30,232.0,38.0,3.3,13.5,91.0,205.85,172.55
2018,4,10,17,45,278.0,41.5,3.1,13.05,88.5,232.08,191.93
2018,4,10,18,0,324.0,45.0,2.9,12.6,86.0,255.5,204.21
2018,4,10,18,15,205.5,31.5,2.85,12.25,53.0,165.18,98.9
2018,4,10,18,30,87.0,18.0,2.8,11.9,20.0,55.58,0.0
2018,4,10,18,45,43.5,9.0,2.75,11.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,11,5,45,16.5,10.0,2.6,10.9,11.0,9.53,0.0
2018,4,11,6,0,33.0,20.0,2.5,11.0,22.0,17.47,0.0
2018,4,11,6,15,62.5,38.5,2.6,11.3,47.0,32.59,21.93
2018,4,11,6,30,92.0,57.0,2.7,11.6,72.0,47.4,36.27
2018,4,11,6,45,162.5,75.5,2.75,11.85,113.0,59.11,47.3
2018,4,11,7,0,233.0,94.0,2.8,12.1,154.0,72.37,59.42
2018,4,11,7,15,271.5,107.5,2.75,12.25,193.0,81.61,67.74
2018,4,11,7,30,310.0,121.0,2.7,12.4,232.0,90.49,75.51
2018,4,11,7,45,279.5,151.0,2.65,12.55,262.5,109.62,92.17
2018,4,11,8,0,249.0,181.0,2.6,12.7,293.0,141.4,107.82
2018,4,11,8,15,259.0,198.5,2.55,12.85,327.0,172.29,128.44
2018,4,11,8,30,269.0,216.0,2.5,13.0,361.0,204.43,152.95
2018,4,11,8,45,223.5,246.0,2.45,13.1,373.5,242.84,186.24
2018,4,11,9,0,178.0,276.0,2.4,13.2,386.0,269.16,209.59
2018,4,11,9,15,262.0,284.0,2.5,13.3,458.0,308.25,239.37
2018,4,11,9,30,346.0,292.0,2.6,13.4,530.0,362.8,282.2
2018,4,11,9,45,290.5,313.5,2.7,13.5,520.5,378.74,296.84
2018,4,11,10,0,235.0,335.0,2.8,13.6,511.0,389.28,306.4
2018,4,11,10,15,168.5,355.5,3.0,13.65,484.0,392.95,309.93
2018,4,11,10,30,102.0,376.0,3.2,13.7,457.0,389.03,306.77
2018,4,11,10,45,129.0,387.5,3.4,13.75,493.0,420.17,331.37
2018,4,11,11,0,156.0,399.0,3.6,13.8,529.0,457.41,360.49
2018,4,11,11,15,266.0,387.0,3.7,13.8,613.5,531.34,418.96
2018,4,11,11,30,376.0,375.0,3.8,13.8,698.0,614.64,483.79
2018,4,11,11,45,357.5,385.5,3.95,13.75,694.5,628.65,494.25
2018,4,11,12,0,339.0,396.0,4.1,13.7,691.0,640.8,503.58
2018,4,11,12,15,236.0,405.0,4.15,13.7,610.5,581.61,457.45
2018,4,11,12,30,133.0,414.0,4.2,13.7,530.0,511.65,402.63
2018,4,11,12,45,92.5,396.5,4.3,13.7,476.5,461.45,364.15
2018,4,11,13,0,52.0,379.0,4.4,13.7,423.0,413.93,326.98
2018,4,11,13,15,145.0,374.5,4.4,13.65,494.5,504.56,400.28
2018,4,11,13,30,238.0,370.0,4.4,13.6,566.0,598.88,474.68
2018,4,11,13,45,316.0,349.5,4.45,13.55,602.0,655.29,519.87
2018,4,11,14,0,394.0,329.0,4.5,13.5,638.0,710.86,564.35
2018,4,11,14,15,304.0,317.5,4.55,13.5,550.5,621.3,496.0
2018,4,11,14,30,214.0,306.0,4.6,13.5,463.0,518.01,416.38
2018,4,11,14,45,168.5,281.5,4.65,13.5,401.0,452.24,365.53
2018,4,11,15,0,123.0,257.0,4.7,13.5,339.0,386.05,313.23
2018,4,11,15,15,147.0,259.0,4.7,13.5,351.0,411.27,334.86
2018,4,11,15,30,171.0,261.0,4.7,13.5,363.0,435.91,355.77
2018,4,11,15,45,159.0,241.0,4.75,13.4,329.5,403.19,330.64
2018,4,11,16,0,147.0,221.0,4.8,13.3,296.0,370.22,305.17
2018,4,11,16,15,93.0,168.5,4.8,13.15,214.5,263.81,218.36
2018,4,11,16,30,39.0,116.0,4.8,13.0,133.0,148.92,122.14
2018,4,11,16,45,56.0,92.5,4.8,12.85,113.0,135.12,111.58
2018,4,11,17,0,73.0,69.0,4.8,12.7,93.0,128.32,106.49
2018,4,11,17,15,36.5,55.5,4.9,12.45,67.5,79.04,63.35
2018,4,11,17,30,0.0,42.0,5.0,12.2,42.0,39.01,27.89
2018,4,11,17,45,0.0,30.5,5.05,12.0,30.5,28.31,18.47
2018,4,11,18,0,0.0,19.0,5.1,11.8,19.0,17.61,8.99
2018,4,11,18,15,0.0,12.0,5.0,11.55,12.0,11.12,1.82
2018,4,11,18,30,0.0,5.0,4.9,11.3,5.0,4.77,0.0
2018,4,11,18,45,0.0,2.5,4.85,11.05,2.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.25,10.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.75,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,12,5,45,65.5,13.0,2.9,8.65,17.0,12.39,0.0
2018,4,12,6,0,131.0,26.0,2.9,9.0,34.0,20.66,2.27
2018,4,12,6,15,245.5,40.5,3.05,9.4,74.0,31.56,21.48
2018,4,12,6,30,360.0,55.0,3.2,9.8,114.0,42.01,31.84
2018,4,12,6,45,410.0,66.5,3.35,10.2,156.5,49.6,39.12
2018,4,12,7,0,460.0,78.0,3.5,10.6,199.0,56.83,45.84
2018,4,12,7,15,534.0,85.0,3.55,10.85,255.5,60.17,48.87
2018,4,12,7,30,608.0,92.0,3.6,11.1,312.0,62.61,50.96
2018,4,12,7,45,659.0,96.0,3.6,11.35,367.5,62.54,50.71
2018,4,12,8,0,710.0,100.0,3.6,11.6,423.0,96.48,57.33
2018,4,12,8,15,736.0,105.0,3.6,11.85,473.0,143.52,84.89
2018,4,12,8,30,762.0,110.0,3.6,12.1,523.0,193.43,123.08
2018,4,12,8,45,746.5,125.0,3.55,12.35,558.5,245.18,168.74
2018,4,12,9,0,731.0,140.0,3.5,12.6,594.0,295.26,214.32
2018,4,12,9,15,693.5,162.5,3.45,12.8,616.5,342.73,258.13
2018,4,12,9,30,656.0,185.0,3.4,13.0,639.0,386.19,297.5
2018,4,12,9,45,592.5,217.5,3.35,13.2,643.5,423.18,330.53
2018,4,12,10,0,529.0,250.0,3.3,13.4,648.0,453.83,356.96
2018,4,12,10,15,571.0,244.0,3.3,13.55,688.5,499.63,394.25
2018,4,12,10,30,613.0,238.0,3.3,13.7,729.0,547.28,432.4
2018,4,12,10,45,427.5,284.5,3.3,13.9,631.5,507.49,401.51
2018,4,12,11,0,242.0,331.0,3.3,14.1,534.0,452.59,357.64
2018,4,12,11,15,231.0,355.5,3.4,14.15,552.0,480.92,379.53
2018,4,12,11,30,220.0,380.0,3.5,14.2,570.0,508.6,400.28
2018,4,12,11,45,368.5,351.5,3.6,14.3,672.5,607.23,477.8
2018,4,12,12,0,517.0,323.0,3.7,14.4,775.0,716.39,561.33
2018,4,12,12,15,523.0,316.0,3.8,14.35,772.5,735.01,575.49
2018,4,12,12,30,529.0,309.0,3.9,14.3,770.0,752.06,589.06
2018,4,12,12,45,631.0,262.0,4.05,14.3,806.5,812.03,636.38
2018,4,12,13,0,733.0,215.0,4.2,14.3,843.0,871.92,682.59
2018,4,12,13,15,749.0,204.0,4.25,14.3,835.0,890.43,696.15
2018,4,12,13,30,765.0,193.0,4.3,14.3,827.0,906.28,708.35
2018,4,12,13,45,793.0,175.5,4.35,14.25,815.5,918.71,718.41
2018,4,12,14,0,821.0,158.0,4.4,14.2,804.0,932.91,729.91
2018,4,12,14,15,792.0,162.0,4.4,14.1,765.0,914.12,717.76
2018,4,12,14,30,763.0,166.0,4.4,14.0,726.0,897.91,707.74
2018,4,12,14,45,751.5,160.0,4.45,13.95,688.0,879.11,696.15
2018,4,12,15,0,740.0,154.0,4.5,13.9,650.0,857.55,682.57
2018,4,12,15,15,740.5,144.5,4.5,13.9,614.0,840.02,671.49
2018,4,12,15,30,741.0,135.0,4.5,13.9,578.0,819.6,658.27
2018,4,12,15,45,718.5,130.5,4.45,13.65,531.0,782.7,633.04
2018,4,12,16,0,696.0,126.0,4.4,13.4,484.0,744.18,606.38
2018,4,12,16,15,666.0,119.0,4.3,13.2,433.5,695.41,571.1
2018,4,12,16,30,636.0,112.0,4.2,13.0,383.0,645.98,534.71
2018,4,12,16,45,594.5,104.0,4.15,12.8,331.0,586.6,489.05
2018,4,12,17,0,553.0,96.0,4.1,12.6,279.0,527.96,442.47
2018,4,12,17,15,491.0,86.5,3.9,12.2,228.0,452.29,380.49
2018,4,12,17,30,429.0,77.0,3.7,11.8,177.0,384.79,323.02
2018,4,12,17,45,341.5,64.0,3.55,11.4,131.0,302.26,251.15
2018,4,12,18,0,254.0,51.0,3.4,11.0,85.0,227.19,183.35
2018,4,12,18,15,156.5,34.5,3.35,10.75,52.5,148.34,98.06
2018,4,12,18,30,59.0,18.0,3.3,10.5,20.0,43.46,0.0
2018,4,12,18,45,29.5,9.0,3.25,10.25,10.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.75,8.8,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.5,7.45,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,13,5,15,4.5,2.0,2.25,7.35,2.0,0.0,0.0
2018,4,13,5,30,9.0,4.0,2.2,7.8,4.0,0.0,0.0
2018,4,13,5,45,76.5,17.0,2.2,8.3,22.0,16.2,0.0
2018,4,13,6,0,144.0,30.0,2.2,8.8,40.0,23.92,6.77
2018,4,13,6,15,245.5,43.5,2.25,9.35,77.5,33.88,23.7
2018,4,13,6,30,347.0,57.0,2.3,9.9,115.0,43.45,33.18
2018,4,13,6,45,421.0,67.0,2.3,10.4,162.5,49.86,39.37
2018,4,13,7,0,495.0,77.0,2.3,10.9,210.0,56.51,45.52
2018,4,13,7,15,558.5,84.0,2.45,11.55,264.0,59.06,47.75
2018,4,13,7,30,622.0,91.0,2.6,12.2,318.0,61.53,49.77
2018,4,13,7,45,668.0,94.5,2.7,12.8,372.0,61.13,49.16
2018,4,13,8,0,714.0,98.0,2.8,13.4,426.0,98.48,57.1
2018,4,13,8,15,741.0,102.5,2.8,13.85,476.0,145.53,85.2
2018,4,13,8,30,768.0,107.0,2.8,14.3,526.0,201.04,127.96
2018,4,13,8,45,787.5,110.0,2.8,14.7,572.0,250.61,170.09
2018,4,13,9,0,807.0,113.0,2.8,15.1,618.0,301.96,215.29
2018,4,13,9,15,825.5,114.5,2.75,15.45,660.5,353.3,260.71
2018,4,13,9,30,844.0,116.0,2.7,15.8,703.0,405.84,306.44
2018,4,13,9,45,861.0,115.0,2.65,16.15,740.5,456.6,349.81
2018,4,13,10,0,878.0,114.0,2.6,16.5,778.0,511.88,395.3
2018,4,13,10,15,885.0,116.0,2.55,16.75,807.0,560.16,434.42
2018,4,13,10,30,892.0,118.0,2.5,17.0,836.0,607.51,471.69
2018,4,13,10,45,896.5,119.0,2.45,17.25,857.5,651.38,505.32
2018,4,13,11,0,901.0,120.0,2.4,17.5,879.0,693.71,536.9
2018,4,13,11,15,903.5,121.5,2.4,17.7,893.5,733.41,566.15
2018,4,13,11,30,906.0,123.0,2.4,17.9,908.0,771.09,592.67
2018,4,13,11,45,905.5,124.0,2.35,18.1,913.5,803.9,614.29
2018,4,13,12,0,905.0,125.0,2.3,18.3,919.0,834.21,634.01
2018,4,13,12,15,889.5,133.0,2.3,18.45,912.5,856.27,648.5
2018,4,13,12,30,874.0,141.0,2.3,18.6,906.0,875.02,660.82
2018,4,13,12,45,887.5,131.5,2.35,18.75,901.5,898.64,676.97
2018,4,13,13,0,901.0,122.0,2.4,18.9,897.0,919.55,691.29
2018,4,13,13,15,838.0,151.0,2.4,19.0,860.5,914.48,687.88
2018,4,13,13,30,775.0,180.0,2.4,19.1,824.0,899.66,678.24
2018,4,13,13,45,767.0,177.0,2.45,19.15,799.0,903.39,681.96
2018,4,13,14,0,759.0,174.0,2.5,19.2,774.0,899.8,680.65
2018,4,13,14,15,754.5,167.5,2.5,19.15,744.0,892.64,676.94
2018,4,13,14,30,750.0,161.0,2.5,19.1,714.0,882.49,671.34
2018,4,13,14,45,724.5,160.0,2.5,19.05,672.0,856.51,654.94
2018,4,13,15,0,699.0,159.0,2.5,19.0,630.0,828.18,636.99
2018,4,13,15,15,692.0,149.0,2.5,19.0,590.0,804.02,621.79
2018,4,13,15,30,685.0,139.0,2.5,19.0,550.0,777.33,604.7
2018,4,13,15,45,709.5,123.0,2.5,18.65,518.5,767.98,600.77
