Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,0,873.0,145.0,2.9,17.2,954.0,872.14,665.91
2018,5,3,12,15,898.5,131.0,2.9,17.3,962.0,906.47,688.5
2018,5,3,12,30,924.0,117.0,2.9,17.4,970.0,938.84,710.18
2018,5,3,12,45,925.5,114.5,2.95,17.55,961.0,958.42,723.41
2018,5,3,13,0,927.0,112.0,3.0,17.7,952.0,975.02,734.82
2018,5,3,13,15,923.0,111.0,3.0,17.75,934.0,984.92,741.71
2018,5,3,13,30,919.0,110.0,3.0,17.8,916.0,991.6,746.61
2018,5,3,13,45,898.5,116.5,3.0,17.85,886.5,987.14,744.17
2018,5,3,14,0,878.0,123.0,3.0,17.9,857.0,979.53,739.84
2018,5,3,14,15,789.5,157.5,3.0,17.85,799.0,942.1,715.63
2018,5,3,14,30,701.0,192.0,3.0,17.8,741.0,900.38,688.54
2018,5,3,14,45,706.0,178.0,3.0,17.8,708.5,888.0,681.58
2018,5,3,15,0,711.0,164.0,3.0,17.8,676.0,872.57,672.31
2018,5,3,15,15,743.0,141.0,3.0,17.8,647.5,868.64,671.23
2018,5,3,15,30,775.0,118.0,3.0,17.8,619.0,856.28,664.25
2018,5,3,15,45,770.0,110.5,2.95,17.5,577.5,829.32,647.45
2018,5,3,16,0,765.0,103.0,2.9,17.2,536.0,799.9,628.9
2018,5,3,16,15,729.0,101.0,2.95,16.9,483.0,752.66,597.7
2018,5,3,16,30,693.0,99.0,3.0,16.6,430.0,701.49,562.99
2018,5,3,16,45,676.0,90.5,3.0,16.25,383.0,657.11,532.42
2018,5,3,17,0,659.0,82.0,3.0,15.9,336.0,611.89,500.27
2018,5,3,17,15,613.5,75.5,3.0,15.45,284.5,548.51,452.61
2018,5,3,17,30,568.0,69.0,3.0,15.0,233.0,487.03,403.78
2018,5,3,17,45,507.5,62.0,3.05,14.5,186.5,417.82,346.67
2018,5,3,18,0,447.0,55.0,3.1,14.0,140.0,352.38,290.21
2018,5,3,18,15,345.0,45.0,3.05,13.55,98.5,265.55,213.91
2018,5,3,18,30,243.0,35.0,3.0,13.1,57.0,190.39,137.76
2018,5,3,18,45,141.0,21.5,2.95,12.65,32.5,103.06,0.0
2018,5,3,19,0,39.0,8.0,2.9,12.2,8.0,23.08,0.0
2018,5,3,19,15,19.5,4.0,2.9,12.0,4.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,31.5,10.0,2.0,9.8,11.5,9.53,0.0
2018,5,4,5,30,63.0,20.0,2.2,10.2,23.0,16.67,0.0
2018,5,4,5,45,188.0,35.5,2.4,10.65,60.5,27.67,17.49
2018,5,4,6,0,313.0,51.0,2.6,11.1,98.0,39.1,28.91
2018,5,4,6,15,293.5,66.0,2.6,11.55,123.5,49.41,38.63
2018,5,4,6,30,274.0,81.0,2.6,12.0,149.0,59.17,47.62
2018,5,4,6,45,319.5,97.0,2.55,12.45,194.5,69.3,56.71
2018,5,4,7,0,365.0,113.0,2.5,12.9,240.0,78.9,65.12
2018,5,4,7,15,321.5,138.5,2.25,13.45,263.5,101.71,84.94
2018,5,4,7,30,278.0,164.0,2.0,14.0,287.0,125.49,95.75
2018,5,4,7,45,339.5,177.0,1.7,14.55,345.0,157.49,113.26
2018,5,4,8,0,401.0,190.0,1.4,15.1,403.0,188.33,132.62
2018,5,4,8,15,484.5,184.5,1.3,15.65,466.0,223.77,157.38
2018,5,4,8,30,568.0,179.0,1.2,16.2,529.0,267.78,190.97
2018,5,4,8,45,608.0,179.0,1.1,16.75,578.5,310.18,225.78
2018,5,4,9,0,648.0,179.0,1.0,17.3,628.0,357.6,264.44
2018,5,4,9,15,747.0,149.5,1.0,17.8,695.5,407.9,304.53
2018,5,4,9,30,846.0,120.0,1.0,18.3,763.0,470.64,353.72
2018,5,4,9,45,826.0,136.5,1.05,18.85,787.0,517.86,391.06
2018,5,4,10,0,806.0,153.0,1.1,19.4,811.0,562.34,425.11
2018,5,4,10,15,681.5,226.0,1.2,19.8,795.5,588.66,444.41
2018,5,4,10,30,557.0,299.0,1.3,20.2,780.0,608.32,457.62
2018,5,4,10,45,537.5,320.0,1.35,20.6,793.0,641.44,480.76
2018,5,4,11,0,518.0,341.0,1.4,21.0,806.0,672.44,501.75
2018,5,4,11,15,660.0,263.5,1.4,21.25,865.0,733.15,546.5
2018,5,4,11,30,802.0,186.0,1.4,21.5,924.0,800.49,594.64
2018,5,4,11,45,830.5,169.0,1.35,21.75,937.0,837.08,616.9
2018,5,4,12,0,859.0,152.0,1.3,22.0,950.0,868.32,635.67
2018,5,4,12,15,729.5,232.5,1.3,22.2,909.0,865.87,633.23
2018,5,4,12,30,600.0,313.0,1.3,22.4,868.0,848.59,618.12
2018,5,4,12,45,558.0,331.0,1.3,22.55,843.0,846.35,615.81
2018,5,4,13,0,516.0,349.0,1.3,22.7,818.0,840.21,610.78
2018,5,4,13,15,555.0,321.5,1.4,22.75,817.0,862.27,628.23
2018,5,4,13,30,594.0,294.0,1.5,22.8,816.0,882.23,644.07
2018,5,4,13,45,618.5,270.5,1.6,22.8,801.0,892.5,653.43
2018,5,4,14,0,643.0,247.0,1.7,22.8,786.0,898.74,660.4
2018,5,4,14,15,667.0,223.0,1.85,22.6,763.5,900.81,665.48
2018,5,4,14,30,691.0,199.0,2.0,22.4,741.0,899.41,667.71
2018,5,4,14,45,726.5,171.5,2.15,22.25,717.5,901.32,672.11
2018,5,4,15,0,762.0,144.0,2.3,22.1,694.0,893.93,670.3
2018,5,4,15,15,750.5,137.5,2.3,22.1,652.0,872.58,657.44
2018,5,4,15,30,739.0,131.0,2.3,22.1,610.0,844.05,639.79
2018,5,4,15,45,758.0,116.5,2.5,21.45,576.5,826.63,632.89
2018,5,4,16,0,777.0,102.0,2.7,20.8,543.0,810.25,626.37
2018,5,4,16,15,725.0,103.5,2.8,20.25,485.5,753.46,589.76
2018,5,4,16,30,673.0,105.0,2.9,19.7,428.0,693.65,550.12
2018,5,4,16,45,657.0,95.5,2.95,19.2,381.0,649.52,520.63
2018,5,4,17,0,641.0,86.0,3.0,18.7,334.0,604.5,489.4
2018,5,4,17,15,607.0,77.5,3.0,18.0,285.0,547.36,447.36
2018,5,4,17,30,573.0,69.0,3.0,17.3,236.0,491.26,403.78
2018,5,4,17,45,505.5,62.0,3.0,16.65,187.5,417.4,343.62
2018,5,4,18,0,438.0,55.0,3.0,16.0,139.0,347.95,284.62
2018,5,4,18,15,339.5,45.0,2.9,15.4,98.5,263.32,210.97
2018,5,4,18,30,241.0,35.0,2.8,14.8,58.0,189.3,138.08
2018,5,4,18,45,140.0,21.5,2.7,14.2,33.0,103.44,0.0
2018,5,4,19,0,39.0,8.0,2.6,13.6,8.0,23.14,0.0
2018,5,4,19,15,19.5,4.0,2.55,13.4,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.0,2.4,11.4,2.0,1.91,0.0
2018,5,5,5,30,0.0,4.0,2.4,11.6,4.0,3.7,0.0
2018,5,5,5,45,0.0,6.5,2.45,11.8,6.5,6.01,0.0
2018,5,5,6,0,0.0,9.0,2.5,12.0,9.0,8.33,1.72
2018,5,5,6,15,0.0,23.0,2.45,12.2,23.0,21.32,13.49
2018,5,5,6,30,0.0,37.0,2.4,12.4,37.0,34.35,25.34
2018,5,5,6,45,0.0,66.0,2.35,12.55,66.0,61.01,49.32
2018,5,5,7,0,0.0,95.0,2.3,12.7,95.0,85.63,71.15
2018,5,5,7,15,30.0,131.5,2.35,12.9,145.0,109.84,92.26
2018,5,5,7,30,60.0,168.0,2.4,13.1,195.0,138.51,110.45
2018,5,5,7,45,144.0,196.5,2.4,13.25,271.0,164.24,126.78
2018,5,5,8,0,228.0,225.0,2.4,13.4,347.0,206.69,156.37
2018,5,5,8,15,216.5,248.5,2.4,13.75,373.0,237.31,181.21
2018,5,5,8,30,205.0,272.0,2.4,14.1,399.0,267.04,205.76
2018,5,5,8,45,213.5,293.5,2.4,14.45,434.0,300.22,232.35
2018,5,5,9,0,222.0,315.0,2.4,14.8,469.0,334.46,259.6
2018,5,5,9,15,230.5,333.0,2.3,15.3,501.0,367.11,285.01
2018,5,5,9,30,239.0,351.0,2.2,15.8,533.0,400.66,310.65
2018,5,5,9,45,194.5,372.0,2.1,16.3,524.5,411.37,318.53
2018,5,5,10,0,150.0,393.0,2.0,16.8,516.0,417.99,322.72
2018,5,5,10,15,139.0,406.0,2.0,17.05,523.0,433.77,334.19
2018,5,5,10,30,128.0,419.0,2.0,17.3,530.0,448.6,344.67
2018,5,5,10,45,100.5,416.0,1.95,17.5,504.5,440.95,338.1
2018,5,5,11,0,73.0,413.0,1.9,17.7,479.0,426.55,326.52
2018,5,5,11,15,81.5,423.5,2.1,17.65,498.0,448.57,343.56
2018,5,5,11,30,90.0,434.0,2.3,17.6,517.0,471.26,360.89
2018,5,5,11,45,102.5,444.0,2.45,17.5,539.0,497.34,380.77
2018,5,5,12,0,115.0,454.0,2.6,17.4,561.0,527.02,403.24
2018,5,5,12,15,92.5,418.5,2.75,17.2,504.5,477.95,367.5
2018,5,5,12,30,70.0,383.0,2.9,17.0,448.0,429.25,331.76
2018,5,5,12,45,48.5,366.0,3.05,16.8,411.0,397.42,308.0
2018,5,5,13,0,27.0,349.0,3.2,16.6,374.0,364.2,282.76
2018,5,5,13,15,37.5,351.5,3.3,16.35,385.0,379.5,295.56
2018,5,5,13,30,48.0,354.0,3.4,16.1,396.0,395.04,308.42
2018,5,5,13,45,142.5,369.5,3.5,15.9,490.0,515.81,403.69
2018,5,5,14,0,237.0,385.0,3.6,15.7,584.0,639.26,498.31
2018,5,5,14,15,222.0,368.0,3.7,15.6,549.0,599.02,469.08
2018,5,5,14,30,207.0,351.0,3.8,15.5,514.0,569.45,448.21
2018,5,5,14,45,218.5,338.0,3.85,15.45,502.5,568.6,449.25
2018,5,5,15,0,230.0,325.0,3.9,15.4,491.0,566.64,449.37
2018,5,5,15,15,413.0,252.0,3.9,15.4,529.0,682.73,543.13
2018,5,5,15,30,596.0,179.0,3.9,15.4,567.0,769.36,613.11
2018,5,5,15,45,545.0,180.0,3.95,15.4,515.0,709.11,568.76
2018,5,5,16,0,494.0,181.0,4.0,15.4,463.0,655.7,529.45
2018,5,5,16,15,549.0,150.0,3.95,15.35,436.5,654.73,532.07
2018,5,5,16,30,604.0,119.0,3.9,15.3,410.0,655.27,534.56
2018,5,5,16,45,609.5,105.0,3.9,15.2,370.5,624.92,513.0
2018,5,5,17,0,615.0,91.0,3.9,15.1,331.0,592.22,489.27
2018,5,5,17,15,573.0,83.5,3.85,14.75,281.5,531.55,442.05
2018,5,5,17,30,531.0,76.0,3.8,14.4,232.0,472.52,394.4
2018,5,5,17,45,477.5,68.0,3.8,14.0,187.5,407.65,340.19
2018,5,5,18,0,424.0,60.0,3.8,13.6,143.0,345.88,286.39
2018,5,5,18,15,324.0,49.0,3.75,13.2,101.5,259.63,210.48
2018,5,5,18,30,224.0,38.0,3.7,12.8,60.0,185.48,138.15
2018,5,5,18,45,128.0,23.0,3.65,12.4,34.0,101.11,0.0
2018,5,5,19,0,32.0,8.0,3.6,12.0,8.0,20.41,0.0
2018,5,5,19,15,16.0,4.0,3.6,11.85,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,6,5,15,47.5,11.0,2.85,10.6,14.0,10.48,0.0
2018,5,6,5,30,95.0,22.0,3.0,10.9,28.0,18.3,0.0
2018,5,6,5,45,166.5,37.5,3.1,11.2,59.0,29.13,19.04
2018,5,6,6,0,238.0,53.0,3.2,11.5,90.0,40.4,30.1
2018,5,6,6,15,271.5,68.5,3.2,11.8,126.0,51.11,40.15
2018,5,6,6,30,305.0,84.0,3.2,12.1,162.0,61.29,49.52
2018,5,6,6,45,338.5,100.0,3.2,12.35,204.5,71.32,58.54
2018,5,6,7,0,372.0,116.0,3.2,12.6,247.0,80.8,66.88
2018,5,6,7,15,471.5,117.0,3.2,13.0,310.0,79.4,65.37
2018,5,6,7,30,571.0,118.0,3.2,13.4,373.0,95.09,63.6
2018,5,6,7,45,660.0,109.5,3.15,13.75,438.0,127.41,75.88
2018,5,6,8,0,749.0,101.0,3.1,14.1,503.0,175.12,107.52
2018,5,6,8,15,788.0,99.0,3.15,14.5,556.5,221.65,145.08
2018,5,6,8,30,827.0,97.0,3.2,14.9,610.0,272.27,188.63
2018,5,6,8,45,845.0,98.5,3.2,15.3,655.5,329.71,239.16
2018,5,6,9,0,863.0,100.0,3.2,15.7,701.0,381.88,285.2
2018,5,6,9,15,817.5,126.5,3.25,16.05,722.0,425.23,324.46
2018,5,6,9,30,772.0,153.0,3.3,16.4,743.0,469.76,362.86
2018,5,6,9,45,781.0,158.0,3.4,16.7,777.5,517.96,402.68
2018,5,6,10,0,790.0,163.0,3.5,17.0,812.0,566.08,441.42
2018,5,6,10,15,812.0,159.5,3.6,17.25,845.5,614.23,479.55
2018,5,6,10,30,834.0,156.0,3.7,17.5,879.0,662.93,517.31
2018,5,6,10,45,807.5,176.5,3.8,17.75,890.0,700.41,545.3
2018,5,6,11,0,781.0,197.0,3.9,18.0,901.0,734.41,570.14
2018,5,6,11,15,842.5,163.0,3.95,18.1,932.5,782.17,606.51
2018,5,6,11,30,904.0,129.0,4.0,18.2,964.0,829.46,639.61
2018,5,6,11,45,793.5,198.0,4.05,18.35,934.0,836.62,644.02
2018,5,6,12,0,683.0,267.0,4.1,18.5,904.0,837.14,642.21
2018,5,6,12,15,567.5,326.5,4.1,18.45,855.0,816.37,624.88
2018,5,6,12,30,452.0,386.0,4.1,18.4,806.0,788.7,602.47
2018,5,6,12,45,493.5,359.0,4.15,18.4,813.0,816.42,624.28
2018,5,6,13,0,535.0,332.0,4.2,18.4,820.0,842.94,644.92
2018,5,6,13,15,545.5,321.0,4.1,18.25,810.5,854.6,653.88
2018,5,6,13,30,556.0,310.0,4.0,18.1,801.0,864.16,661.51
2018,5,6,13,45,366.5,345.5,3.95,17.95,665.5,716.84,552.98
2018,5,6,14,0,177.0,381.0,3.9,17.8,530.0,565.75,438.54
2018,5,6,14,15,279.5,343.0,3.8,17.55,568.0,640.34,498.59
2018,5,6,14,30,382.0,305.0,3.7,17.3,606.0,713.21,555.47
2018,5,6,14,45,399.5,286.5,3.65,17.05,588.0,711.3,555.72
2018,5,6,15,0,417.0,268.0,3.6,16.8,570.0,707.1,554.86
2018,5,6,15,15,440.5,248.5,3.6,16.8,551.0,704.98,555.42
2018,5,6,15,30,464.0,229.0,3.6,16.8,532.0,700.12,554.02
2018,5,6,15,45,374.0,232.5,3.55,16.25,465.0,602.9,482.05
2018,5,6,16,0,284.0,236.0,3.5,15.7,398.0,523.59,421.86
2018,5,6,16,15,209.0,206.0,3.5,15.45,319.5,406.97,331.7
2018,5,6,16,30,134.0,176.0,3.5,15.2,241.0,307.31,252.02
2018,5,6,16,45,190.0,142.0,3.45,14.95,222.5,321.46,266.44
2018,5,6,17,0,246.0,108.0,3.4,14.7,204.0,317.09,265.35
2018,5,6,17,15,295.5,102.0,3.35,14.5,201.0,352.43,295.01
2018,5,6,17,30,345.0,96.0,3.3,14.3,198.0,368.77,308.4
2018,5,6,17,45,300.5,81.0,3.25,14.05,157.5,309.85,258.44
2018,5,6,18,0,256.0,66.0,3.2,13.8,117.0,254.09,209.91
2018,5,6,18,15,190.5,51.0,3.1,13.55,83.0,179.57,144.72
2018,5,6,18,30,125.0,36.0,3.0,13.3,49.0,122.85,90.88
2018,5,6,18,45,67.5,21.5,2.9,13.05,28.0,66.11,0.0
2018,5,6,19,0,10.0,7.0,2.8,12.8,7.0,10.68,0.0
2018,5,6,19,15,5.0,3.5,2.75,12.7,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,7,4,45,7.0,2.5,2.75,10.6,2.0,0.0,0.0
2018,5,7,5,0,14.0,5.0,2.7,10.6,4.0,0.0,0.0
2018,5,7,5,15,87.0,16.5,2.75,11.05,21.0,15.73,0.0
2018,5,7,5,30,160.0,28.0,2.8,11.5,38.0,22.33,3.57
2018,5,7,5,45,279.0,39.0,2.85,11.95,76.0,30.39,20.2
2018,5,7,6,0,398.0,50.0,2.9,12.4,114.0,39.29,29.06
2018,5,7,6,15,476.0,58.0,2.8,12.9,161.5,43.56,33.3
2018,5,7,6,30,554.0,66.0,2.7,13.4,209.0,47.69,37.17
2018,5,7,6,45,605.5,72.0,2.65,13.85,260.5,49.92,39.16
2018,5,7,7,0,657.0,78.0,2.6,14.3,312.0,52.04,40.94
2018,5,7,7,15,694.0,82.5,2.5,14.85,364.0,52.87,41.48
2018,5,7,7,30,731.0,87.0,2.4,15.4,416.0,84.6,49.92
2018,5,7,7,45,757.5,91.0,2.35,15.95,467.0,129.42,72.61
2018,5,7,8,0,784.0,95.0,2.3,16.5,518.0,177.35,106.64
2018,5,7,8,15,804.5,97.5,2.2,17.0,566.0,225.86,146.25
2018,5,7,8,30,825.0,100.0,2.1,17.5,614.0,276.49,189.77
2018,5,7,8,45,839.5,102.5,2.0,18.05,658.0,327.25,234.06
2018,5,7,9,0,854.0,105.0,1.9,18.6,702.0,384.98,283.03
2018,5,7,9,15,867.0,106.0,1.9,19.0,741.5,435.43,325.78
2018,5,7,9,30,880.0,107.0,1.9,19.4,781.0,486.29,367.67
2018,5,7,9,45,892.5,106.5,1.85,19.85,816.0,535.84,407.1
2018,5,7,10,0,905.0,106.0,1.8,20.3,851.0,585.28,445.12
2018,5,7,10,15,911.0,107.5,1.85,20.6,878.5,632.28,480.93
2018,5,7,10,30,917.0,109.0,1.9,20.9,906.0,678.21,515.03
2018,5,7,10,45,920.5,110.5,1.9,21.2,926.5,721.19,545.88
2018,5,7,11,0,924.0,112.0,1.9,21.5,947.0,762.53,574.1
2018,5,7,11,15,927.0,112.5,2.0,21.65,960.0,800.81,599.99
2018,5,7,11,30,930.0,113.0,2.1,21.8,973.0,837.08,624.4
2018,5,7,11,45,932.0,112.5,2.15,21.95,978.5,869.45,645.69
2018,5,7,12,0,934.0,112.0,2.2,22.1,984.0,899.44,665.35
2018,5,7,12,15,898.5,133.0,2.25,22.2,970.5,914.45,675.22
2018,5,7,12,30,863.0,154.0,2.3,22.3,957.0,925.33,682.6
2018,5,7,12,45,857.0,156.0,2.35,22.35,946.0,948.41,698.28
2018,5,7,13,0,851.0,158.0,2.4,22.4,935.0,962.52,708.02
2018,5,7,13,15,781.0,194.0,2.45,22.35,897.0,947.2,698.89
2018,5,7,13,30,711.0,230.0,2.5,22.3,859.0,934.35,691.71
2018,5,7,13,45,699.5,229.0,2.55,22.3,833.5,931.32,690.97
2018,5,7,14,0,688.0,228.0,2.6,22.3,808.0,925.52,688.39
2018,5,7,14,15,710.5,205.5,2.65,22.15,785.0,927.21,691.37
2018,5,7,14,30,733.0,183.0,2.7,22.0,762.0,925.35,692.03
2018,5,7,14,45,785.5,150.0,2.8,21.9,744.0,931.65,698.64
2018,5,7,15,0,838.0,117.0,2.9,21.8,726.0,938.74,705.86
2018,5,7,15,15,827.0,113.0,2.9,21.8,684.5,914.51,690.94
2018,5,7,15,30,816.0,109.0,2.9,21.8,643.0,887.72,674.51
2018,5,7,15,45,791.0,107.0,3.1,21.2,594.0,848.37,652.09
2018,5,7,16,0,766.0,105.0,3.3,20.6,545.0,807.46,627.97
2018,5,7,16,15,750.0,98.5,3.35,20.1,497.0,767.64,602.96
2018,5,7,16,30,734.0,92.0,3.4,19.6,449.0,726.31,576.27
2018,5,7,16,45,713.5,85.5,3.5,19.15,400.5,684.07,548.29
2018,5,7,17,0,693.0,79.0,3.6,18.7,352.0,637.39,516.05
2018,5,7,17,15,654.0,73.5,3.6,18.05,302.0,578.46,473.25
2018,5,7,17,30,615.0,68.0,3.6,17.4,252.0,520.86,428.62
2018,5,7,17,45,549.0,61.5,3.55,16.8,202.0,446.64,368.22
2018,5,7,18,0,483.0,55.0,3.5,16.2,152.0,376.64,308.83
2018,5,7,18,15,383.5,46.0,3.4,15.65,109.0,290.2,233.8
2018,5,7,18,30,284.0,37.0,3.3,15.1,66.0,213.52,161.14
2018,5,7,18,45,169.0,23.0,3.2,14.6,38.0,121.12,0.0
2018,5,7,19,0,54.0,9.0,3.1,14.1,10.0,30.33,0.0
2018,5,7,19,15,27.0,4.5,3.05,13.9,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,8,4,45,12.5,2.5,2.8,11.3,2.0,0.0,0.0
2018,5,8,5,0,25.0,5.0,2.9,11.4,4.0,0.0,0.0
2018,5,8,5,15,119.5,16.0,3.05,11.75,22.5,15.25,0.0
2018,5,8,5,30,214.0,27.0,3.2,12.1,41.0,21.46,5.06
2018,5,8,5,45,327.0,36.5,3.35,12.45,79.5,29.23,19.29
2018,5,8,6,0,440.0,46.0,3.5,12.8,118.0,35.41,25.63
2018,5,8,6,15,399.5,60.0,3.55,13.15,143.0,45.03,34.58
2018,5,8,6,30,359.0,74.0,3.6,13.5,168.0,53.64,42.46
2018,5,8,6,45,341.0,97.0,3.7,13.9,202.0,68.84,55.99
2018,5,8,7,0,323.0,120.0,3.8,14.3,236.0,83.25,68.6
2018,5,8,7,15,339.0,140.0,3.8,14.55,278.5,102.58,85.34
2018,5,8,7,30,355.0,160.0,3.8,14.8,321.0,130.07,95.67
2018,5,8,7,45,453.0,156.5,3.75,15.1,386.5,149.79,101.53
2018,5,8,8,0,551.0,153.0,3.7,15.4,452.0,187.67,125.9
2018,5,8,8,15,682.5,124.0,3.65,15.5,528.0,219.96,147.89
2018,5,8,8,30,814.0,95.0,3.6,15.6,604.0,271.99,189.11
2018,5,8,8,45,795.0,111.0,3.5,15.75,637.5,323.08,235.66
2018,5,8,9,0,776.0,127.0,3.4,15.9,671.0,372.09,279.71
2018,5,8,9,15,704.0,169.0,3.3,16.0,683.5,414.24,317.72
2018,5,8,9,30,632.0,211.0,3.2,16.1,696.0,454.09,351.9
2018,5,8,9,45,660.0,208.0,3.1,16.15,734.5,499.21,388.74
2018,5,8,10,0,688.0,205.0,3.0,16.2,773.0,546.21,426.22
2018,5,8,10,15,761.5,173.5,2.95,16.55,821.0,599.95,468.18
2018,5,8,10,30,835.0,142.0,2.9,16.9,869.0,654.8,510.31
2018,5,8,10,45,872.0,123.5,2.85,17.25,898.5,701.48,545.22
2018,5,8,11,0,909.0,105.0,2.8,17.6,928.0,747.34,577.93
2018,5,8,11,15,912.5,105.0,2.8,18.05,941.0,784.85,602.78
2018,5,8,11,30,916.0,105.0,2.8,18.5,954.0,820.4,626.06
2018,5,8,11,45,919.5,103.5,2.8,18.9,960.0,852.47,646.83
2018,5,8,12,0,923.0,102.0,2.8,19.3,966.0,882.24,665.91
2018,5,8,12,15,921.0,103.0,2.95,19.5,963.0,907.16,683.22
2018,5,8,12,30,919.0,104.0,3.1,19.7,960.0,929.31,698.74
2018,5,8,12,45,914.5,104.5,3.2,19.95,949.0,945.83,710.02
2018,5,8,13,0,910.0,105.0,3.3,20.2,938.0,959.31,719.38
2018,5,8,13,15,906.5,105.0,3.5,20.2,921.5,970.15,728.48
2018,5,8,13,30,903.0,105.0,3.7,20.2,905.0,977.9,735.6
2018,5,8,13,45,898.0,104.0,3.85,20.15,881.0,980.04,738.86
2018,5,8,14,0,893.0,103.0,4.0,20.1,857.0,979.04,740.12
2018,5,8,14,15,885.5,101.5,4.1,19.9,826.0,971.96,737.48
2018,5,8,14,30,878.0,100.0,4.2,19.7,795.0,961.82,732.87
2018,5,8,14,45,867.5,98.5,4.25,19.55,758.5,945.84,723.9
2018,5,8,15,0,857.0,97.0,4.3,19.4,722.0,927.07,713.05
2018,5,8,15,15,843.5,95.0,4.3,19.4,680.0,902.27,697.35
2018,5,8,15,30,830.0,93.0,4.3,19.4,638.0,875.07,679.96
2018,5,8,15,45,810.5,91.0,4.15,18.95,591.5,847.86,662.97
2018,5,8,16,0,791.0,89.0,4.0,18.5,545.0,811.28,639.08
2018,5,8,16,15,766.0,86.5,3.9,18.25,495.5,767.89,609.72
2018,5,8,16,30,741.0,84.0,3.8,18.0,446.0,723.53,579.22
2018,5,8,16,45,709.0,80.0,3.75,17.75,395.5,671.15,542.27
2018,5,8,17,0,677.0,76.0,3.7,17.5,345.0,622.49,507.29
2018,5,8,17,15,634.5,71.5,3.6,17.15,295.0,562.93,462.8
2018,5,8,17,30,592.0,67.0,3.5,16.8,245.0,505.02,416.94
2018,5,8,17,45,530.0,60.5,3.45,16.45,197.0,434.23,358.8
2018,5,8,18,0,468.0,54.0,3.4,16.1,149.0,367.44,301.71
2018,5,8,18,15,373.5,45.0,3.2,15.7,107.0,284.42,229.37
2018,5,8,18,30,279.0,36.0,3.0,15.3,65.0,209.14,158.82
2018,5,8,18,45,166.5,22.5,2.85,14.9,37.5,120.07,13.63
2018,5,8,19,0,54.0,9.0,2.7,14.5,10.0,30.42,0.0
2018,5,8,19,15,27.0,4.5,2.65,14.3,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,9,4,45,14.5,2.5,2.85,11.95,2.0,0.0,0.0
2018,5,9,5,0,29.0,5.0,2.9,12.0,4.0,0.0,0.0
2018,5,9,5,15,131.5,16.5,3.05,12.35,24.0,15.73,0.0
2018,5,9,5,30,234.0,28.0,3.2,12.7,44.0,23.64,7.72
2018,5,9,5,45,350.5,36.5,3.35,13.05,83.5,29.08,19.21
2018,5,9,6,0,467.0,45.0,3.5,13.4,123.0,34.37,24.69
2018,5,9,6,15,539.5,51.5,3.6,13.75,171.5,37.67,27.98
2018,5,9,6,30,612.0,58.0,3.7,14.1,220.0,40.87,30.98
2018,5,9,6,45,659.0,63.0,3.85,14.4,271.5,42.69,32.62
2018,5,9,7,0,706.0,68.0,4.0,14.7,323.0,48.94,38.1
2018,5,9,7,15,738.0,72.0,4.05,15.0,374.5,50.0,38.88
2018,5,9,7,30,770.0,76.0,4.1,15.3,426.0,81.82,44.49
2018,5,9,7,45,793.0,80.0,4.15,15.6,477.0,128.41,69.73
2018,5,9,8,0,816.0,84.0,4.2,15.9,528.0,177.69,106.03
2018,5,9,8,15,834.5,86.5,4.25,16.15,576.0,227.44,147.82
2018,5,9,8,30,853.0,89.0,4.3,16.4,624.0,285.77,198.78
2018,5,9,8,45,866.0,91.5,4.3,16.7,668.0,337.07,244.82
2018,5,9,9,0,879.0,94.0,4.3,17.0,712.0,389.18,291.16
2018,5,9,9,15,890.5,94.5,4.3,17.25,751.0,439.67,335.48
2018,5,9,9,30,902.0,95.0,4.3,17.5,790.0,490.38,378.9
2018,5,9,9,45,912.5,95.5,4.3,17.75,824.5,540.6,420.78
2018,5,9,10,0,923.0,96.0,4.3,18.0,859.0,590.51,461.28
2018,5,9,10,15,928.5,97.5,4.3,18.2,886.5,637.81,498.82
2018,5,9,10,30,934.0,99.0,4.3,18.4,914.0,683.97,534.56
2018,5,9,10,45,936.5,100.5,4.3,18.6,934.0,726.75,566.97
2018,5,9,11,0,939.0,102.0,4.3,18.8,954.0,767.78,596.12
2018,5,9,11,15,922.0,114.5,4.25,18.9,960.5,802.07,619.7
2018,5,9,11,30,905.0,127.0,4.2,19.0,967.0,833.11,640.82
2018,5,9,11,45,921.0,117.5,4.15,19.15,976.5,868.05,664.44
2018,5,9,12,0,937.0,108.0,4.1,19.3,986.0,901.17,686.6
2018,5,9,12,15,935.5,108.5,4.05,19.35,983.5,926.46,703.49
2018,5,9,12,30,934.0,109.0,4.0,19.4,981.0,948.95,718.5
2018,5,9,12,45,929.0,110.5,4.0,19.45,970.0,966.32,730.33
2018,5,9,13,0,924.0,112.0,4.0,19.5,959.0,980.64,740.19
2018,5,9,13,15,920.0,111.0,4.05,19.5,941.0,990.26,747.44
2018,5,9,13,30,916.0,110.0,4.1,19.5,923.0,996.71,752.69
2018,5,9,13,45,909.5,110.0,4.15,19.45,898.5,998.6,755.14
2018,5,9,14,0,903.0,110.0,4.2,19.4,874.0,997.33,755.61
2018,5,9,14,15,895.0,109.0,4.3,19.25,843.0,990.4,752.95
2018,5,9,14,30,887.0,108.0,4.4,19.1,812.0,980.4,748.34
2018,5,9,14,45,876.0,107.0,4.45,18.95,775.0,964.55,739.67
2018,5,9,15,0,865.0,106.0,4.5,18.8,738.0,945.89,729.11
2018,5,9,15,15,851.0,104.0,4.5,18.8,695.5,920.65,713.11
2018,5,9,15,30,837.0,102.0,4.5,18.8,653.0,900.87,701.02
2018,5,9,15,45,818.5,99.0,4.65,18.25,606.0,865.68,680.36
2018,5,9,16,0,800.0,96.0,4.8,17.7,559.0,828.6,657.91
2018,5,9,16,15,775.5,93.0,4.75,17.4,509.0,784.79,628.21
2018,5,9,16,30,751.0,90.0,4.7,17.1,459.0,739.9,597.25
2018,5,9,16,45,719.5,86.5,4.65,16.8,408.0,692.02,563.4
2018,5,9,17,0,688.0,83.0,4.6,16.5,357.0,640.68,526.08
2018,5,9,17,15,642.5,78.0,4.45,16.1,305.5,577.83,478.48
2018,5,9,17,30,597.0,73.0,4.3,15.7,254.0,516.75,429.43
2018,5,9,17,45,529.5,66.0,4.2,15.35,204.0,441.41,367.06
2018,5,9,18,0,462.0,59.0,4.1,15.0,154.0,370.35,306.05
2018,5,9,18,15,354.0,49.5,3.95,14.65,110.5,279.07,226.59
2018,5,9,18,30,246.0,40.0,3.8,14.3,67.0,199.21,152.86
2018,5,9,18,45,136.5,24.5,3.7,13.95,38.0,110.45,24.92
2018,5,9,19,0,27.0,9.0,3.6,13.6,9.0,19.54,0.0
2018,5,9,19,15,13.5,4.5,3.55,13.45,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,2.55,11.35,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,2.5,11.4,4.0,0.0,0.0
2018,5,10,5,15,82.5,16.0,2.6,11.85,21.5,15.25,0.0
2018,5,10,5,30,149.0,28.0,2.7,12.3,39.0,22.12,8.07
2018,5,10,5,45,227.5,40.5,2.8,12.75,72.0,31.34,21.28
2018,5,10,6,0,306.0,53.0,2.9,13.2,105.0,40.17,29.85
2018,5,10,6,15,382.5,64.0,2.9,13.55,151.5,47.48,36.74
2018,5,10,6,30,459.0,75.0,2.9,13.9,198.0,54.72,43.37
2018,5,10,6,45,551.0,78.5,2.85,14.2,257.0,54.57,43.24
2018,5,10,7,0,643.0,82.0,2.8,14.5,316.0,54.63,43.19
2018,5,10,7,15,679.5,86.0,2.9,14.9,367.0,54.95,43.28
2018,5,10,7,30,716.0,90.0,3.0,15.3,418.0,87.07,49.26
2018,5,10,7,45,743.0,94.0,3.1,15.7,468.5,136.97,78.43
2018,5,10,8,0,770.0,98.0,3.2,16.1,519.0,184.25,113.17
2018,5,10,8,15,790.5,101.0,3.25,16.5,567.0,232.39,153.26
2018,5,10,8,30,811.0,104.0,3.3,16.9,615.0,282.66,197.08
2018,5,10,8,45,779.0,125.0,3.35,17.35,644.0,333.68,243.27
2018,5,10,9,0,747.0,146.0,3.4,17.8,673.0,376.26,281.81
2018,5,10,9,15,657.5,196.0,3.4,18.1,679.0,420.8,320.99
2018,5,10,9,30,568.0,246.0,3.4,18.4,685.0,458.0,352.35
2018,5,10,9,45,541.0,272.5,3.4,18.7,705.0,497.05,383.47
2018,5,10,10,0,514.0,299.0,3.4,19.0,725.0,533.41,411.51
2018,5,10,10,15,507.5,315.5,3.4,19.2,747.5,571.02,440.02
2018,5,10,10,30,501.0,332.0,3.4,19.4,770.0,607.65,467.14
2018,5,10,10,45,510.0,340.5,3.4,19.6,795.0,646.98,495.97
2018,5,10,11,0,519.0,349.0,3.4,19.8,820.0,686.32,524.3
2018,5,10,11,15,536.5,349.0,3.35,19.9,842.0,724.48,551.67
2018,5,10,11,30,554.0,349.0,3.3,20.0,864.0,762.72,578.71
2018,5,10,11,45,571.0,341.0,3.3,20.1,874.5,793.11,600.37
2018,5,10,12,0,588.0,333.0,3.3,20.2,885.0,822.78,621.39
2018,5,10,12,15,582.5,334.0,3.4,20.15,880.0,840.21,634.18
2018,5,10,12,30,577.0,335.0,3.5,20.1,875.0,855.6,645.63
2018,5,10,12,45,630.5,299.5,3.65,20.05,883.5,887.56,670.74
2018,5,10,13,0,684.0,264.0,3.8,20.0,892.0,919.61,695.79
2018,5,10,13,15,713.5,240.0,3.85,19.95,884.5,938.01,709.69
2018,5,10,13,30,743.0,216.0,3.9,19.9,877.0,953.57,721.25
2018,5,10,13,45,754.0,201.0,3.95,19.85,856.0,957.59,725.05
2018,5,10,14,0,765.0,186.0,4.0,19.8,835.0,958.44,726.91
2018,5,10,14,15,802.0,158.0,4.1,19.7,816.0,962.31,731.44
2018,5,10,14,30,839.0,130.0,4.2,19.6,797.0,967.45,736.97
2018,5,10,14,45,830.0,126.0,4.25,19.5,760.0,950.89,727.35
2018,5,10,15,0,821.0,122.0,4.3,19.4,723.0,931.49,715.95
2018,5,10,15,15,787.5,125.0,4.3,19.4,674.5,894.44,691.62
2018,5,10,15,30,754.0,128.0,4.3,19.4,626.0,855.63,665.97
2018,5,10,15,45,721.5,127.0,4.35,19.0,576.0,816.71,641.22
2018,5,10,16,0,689.0,126.0,4.4,18.6,526.0,772.31,612.18
2018,5,10,16,15,644.5,124.0,4.45,18.25,472.0,715.84,573.45
2018,5,10,16,30,600.0,122.0,4.5,17.9,418.0,659.66,534.05
2018,5,10,16,45,612.5,106.5,4.5,17.55,380.0,633.35,516.53
2018,5,10,17,0,625.0,91.0,4.5,17.2,342.0,604.15,496.17
2018,5,10,17,15,592.5,84.0,4.5,16.7,295.0,550.34,455.46
2018,5,10,17,30,560.0,77.0,4.5,16.2,248.0,497.42,413.51
2018,5,10,17,45,480.0,70.5,4.45,15.7,197.5,415.99,346.27
2018,5,10,18,0,400.0,64.0,4.4,15.2,147.0,337.54,279.43
2018,5,10,18,15,309.0,52.5,4.3,14.7,106.0,257.74,209.61
2018,5,10,18,30,218.0,41.0,4.2,14.2,65.0,186.66,144.0
2018,5,10,18,45,131.0,27.0,4.05,13.75,39.5,112.56,36.02
2018,5,10,19,0,44.0,13.0,3.9,13.3,14.0,30.33,0.0
2018,5,10,19,15,22.0,6.5,3.85,13.1,7.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,11,4,45,15.5,3.0,2.15,10.65,2.5,0.0,0.0
2018,5,11,5,0,31.0,6.0,2.2,10.7,5.0,0.0,0.0
2018,5,11,5,15,97.5,17.0,2.35,11.2,22.5,16.2,0.0
2018,5,11,5,30,164.0,28.0,2.5,11.7,40.0,22.07,9.01
2018,5,11,5,45,243.5,41.0,2.65,12.15,74.5,31.69,21.73
2018,5,11,6,0,323.0,54.0,2.8,12.6,109.0,40.91,30.62
2018,5,11,6,15,413.0,62.0,2.9,13.1,157.5,46.3,35.79
2018,5,11,6,30,503.0,70.0,3.0,13.6,206.0,50.3,39.49
2018,5,11,6,45,554.5,77.0,3.1,14.15,256.0,53.19,42.02
2018,5,11,7,0,606.0,84.0,3.2,14.7,306.0,55.9,44.28
2018,5,11,7,15,559.0,108.5,3.25,15.2,337.0,71.56,57.88
2018,5,11,7,30,512.0,133.0,3.3,15.7,368.0,113.53,75.91
2018,5,11,7,45,518.5,148.5,3.35,16.2,410.0,154.51,101.62
2018,5,11,8,0,525.0,164.0,3.4,16.7,452.0,196.57,133.54
2018,5,11,8,15,524.0,181.5,3.4,17.2,490.5,239.61,169.25
2018,5,11,8,30,523.0,199.0,3.4,17.7,529.0,282.81,206.06
2018,5,11,8,45,542.0,209.0,3.4,18.15,572.5,326.41,242.74
2018,5,11,9,0,561.0,219.0,3.4,18.6,616.0,371.86,280.61
2018,5,11,9,15,599.0,219.5,3.45,18.95,664.5,417.85,318.4
2018,5,11,9,30,637.0,220.0,3.5,19.3,713.0,468.06,358.92
2018,5,11,9,45,702.0,202.0,3.5,19.7,767.0,519.64,399.86
2018,5,11,10,0,767.0,184.0,3.5,20.1,821.0,576.35,444.05
2018,5,11,10,15,765.0,194.0,3.45,20.35,846.5,621.45,478.35
2018,5,11,10,30,763.0,204.0,3.4,20.6,872.0,665.34,510.9
2018,5,11,10,45,783.5,198.0,3.4,20.85,898.0,710.38,544.12
2018,5,11,11,0,804.0,192.0,3.4,21.1,924.0,753.56,575.44
2018,5,11,11,15,797.5,199.5,3.35,21.35,934.0,788.04,599.3
2018,5,11,11,30,791.0,207.0,3.3,21.6,944.0,820.38,621.23
2018,5,11,11,45,775.0,218.5,3.3,21.8,944.0,848.61,639.97
2018,5,11,12,0,759.0,230.0,3.3,22.0,944.0,872.85,655.8
2018,5,11,12,15,789.0,210.5,3.35,22.2,951.0,901.67,675.05
2018,5,11,12,30,819.0,191.0,3.4,22.4,958.0,932.41,695.53
2018,5,11,12,45,887.0,148.0,3.4,22.6,971.0,966.29,717.72
2018,5,11,13,0,955.0,105.0,3.4,22.8,984.0,1005.06,743.01
2018,5,11,13,15,951.5,104.5,3.45,22.9,966.0,1015.9,750.43
2018,5,11,13,30,948.0,104.0,3.5,23.0,948.0,1023.5,756.07
2018,5,11,13,45,929.0,110.0,3.55,23.1,918.5,1019.68,754.32
2018,5,11,14,0,910.0,116.0,3.6,23.2,889.0,1012.66,750.67
2018,5,11,14,15,865.0,131.5,3.7,23.2,845.0,987.43,735.62
2018,5,11,14,30,820.0,147.0,3.8,23.2,801.0,968.68,725.01
2018,5,11,14,45,826.0,136.0,3.85,23.2,768.5,959.16,720.32
2018,5,11,15,0,832.0,125.0,3.9,23.2,736.0,946.3,713.38
2018,5,11,15,15,812.5,122.5,3.9,23.2,690.5,915.95,694.24
2018,5,11,15,30,793.0,120.0,3.9,23.2,645.0,883.37,673.59
2018,5,11,15,45,777.0,114.0,3.9,22.95,598.0,847.93,651.45
2018,5,11,16,0,761.0,108.0,3.9,22.7,551.0,810.56,627.67
2018,5,11,16,15,747.0,100.5,3.75,22.4,503.5,771.42,601.81
2018,5,11,16,30,733.0,93.0,3.6,22.1,456.0,730.67,574.42
2018,5,11,16,45,729.0,83.5,3.45,21.8,411.0,694.06,549.63
2018,5,11,17,0,725.0,74.0,3.3,21.5,366.0,655.54,522.87
2018,5,11,17,15,689.5,68.5,3.15,20.9,315.0,597.55,481.17
2018,5,11,17,30,654.0,63.0,3.0,20.3,264.0,544.43,441.32
2018,5,11,17,45,598.5,57.5,2.85,19.75,215.0,476.39,386.97
2018,5,11,18,0,543.0,52.0,2.7,19.2,166.0,411.74,333.05
2018,5,11,18,15,446.0,44.0,2.65,18.7,121.0,324.97,259.44
2018,5,11,18,30,349.0,36.0,2.6,18.2,76.0,246.18,188.22
2018,5,11,18,45,229.5,25.5,2.5,17.75,46.5,154.56,61.66
2018,5,11,19,0,110.0,15.0,2.4,17.3,17.0,59.32,0.0
2018,5,11,19,15,55.0,7.5,2.4,17.2,8.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,12,4,45,21.0,3.5,2.0,13.75,3.0,0.0,0.0
2018,5,12,5,0,42.0,7.0,2.0,13.8,6.0,0.0,0.0
2018,5,12,5,15,155.5,18.0,2.0,14.5,28.0,17.16,0.0
2018,5,12,5,30,269.0,29.0,2.0,15.2,50.0,24.1,10.95
2018,5,12,5,45,379.0,37.5,2.0,15.9,90.5,29.57,19.64
2018,5,12,6,0,489.0,46.0,2.0,16.6,131.0,34.87,24.87
2018,5,12,6,15,558.5,52.0,2.05,17.1,180.0,37.75,27.7
2018,5,12,6,30,628.0,58.0,2.1,17.6,229.0,40.55,30.27
2018,5,12,6,45,674.5,62.5,2.15,18.1,281.0,46.19,35.19
2018,5,12,7,0,721.0,67.0,2.2,18.6,333.0,47.82,36.49
2018,5,12,7,15,753.5,70.5,2.2,19.05,385.0,48.55,36.96
2018,5,12,7,30,786.0,74.0,2.2,19.5,437.0,87.47,45.13
2018,5,12,7,45,810.5,77.0,2.2,19.95,488.5,134.24,71.49
2018,5,12,8,0,835.0,80.0,2.2,20.4,540.0,191.01,113.77
2018,5,12,8,15,852.5,82.5,2.1,20.8,588.0,241.28,155.23
2018,5,12,8,30,870.0,85.0,2.0,21.2,636.0,293.19,199.75
2018,5,12,8,45,883.0,86.5,1.85,21.6,679.5,344.39,243.99
2018,5,12,9,0,896.0,88.0,1.7,22.0,723.0,396.37,288.04
2018,5,12,9,15,903.5,91.0,1.65,22.3,762.0,447.92,330.97
2018,5,12,9,30,911.0,94.0,1.6,22.6,801.0,499.33,372.42
2018,5,12,9,45,911.5,99.5,1.5,22.85,832.5,548.95,410.97
2018,5,12,10,0,912.0,105.0,1.4,23.1,864.0,597.4,447.19
2018,5,12,10,15,917.5,106.0,1.45,23.2,890.5,643.69,481.99
2018,5,12,10,30,923.0,107.0,1.5,23.3,917.0,688.84,515.15
2018,5,12,10,45,927.5,107.5,1.55,23.4,937.5,731.55,545.89
2018,5,12,11,0,932.0,108.0,1.6,23.5,958.0,772.68,573.7
2018,5,12,11,15,933.5,109.0,1.7,23.5,970.0,810.24,599.07
2018,5,12,11,30,935.0,110.0,1.8,23.5,982.0,845.68,622.99
2018,5,12,11,45,935.5,109.5,1.9,23.55,986.5,876.69,643.81
2018,5,12,12,0,936.0,109.0,2.0,23.6,991.0,905.22,663.04
2018,5,12,12,15,929.5,112.5,2.1,23.5,986.5,928.82,679.48
2018,5,12,12,30,923.0,116.0,2.2,23.4,982.0,949.49,694.13
2018,5,12,12,45,911.0,121.5,2.35,23.3,968.5,964.08,705.45
2018,5,12,13,0,899.0,127.0,2.5,23.2,955.0,975.52,714.86
2018,5,12,13,15,894.5,126.5,2.65,23.05,937.5,985.01,723.25
2018,5,12,13,30,890.0,126.0,2.8,22.9,920.0,991.42,729.75
2018,5,12,13,45,856.5,139.5,2.9,22.7,887.0,981.0,724.98
2018,5,12,14,0,823.0,153.0,3.0,22.5,854.0,976.59,724.41
2018,5,12,14,15,765.5,173.5,3.05,22.25,807.0,944.97,705.4
2018,5,12,14,30,708.0,194.0,3.1,22.0,760.0,917.62,689.35
2018,5,12,14,45,738.5,170.0,3.2,21.7,736.0,918.62,692.99
2018,5,12,15,0,769.0,146.0,3.3,21.4,712.0,910.62,690.37
2018,5,12,15,15,771.0,135.0,3.3,21.4,674.5,892.01,679.14
2018,5,12,15,30,773.0,124.0,3.3,21.4,637.0,870.43,665.97
2018,5,12,15,45,761.5,118.0,3.3,20.65,593.5,839.48,648.1
2018,5,12,16,0,750.0,112.0,3.3,19.9,550.0,806.44,628.53
2018,5,12,16,15,733.0,106.0,3.2,19.45,503.0,771.05,605.74
2018,5,12,16,30,716.0,100.0,3.1,19.0,456.0,730.14,578.58
2018,5,12,16,45,683.0,95.0,3.0,18.6,405.0,676.71,541.5
2018,5,12,17,0,650.0,90.0,2.9,18.2,354.0,623.5,503.76
2018,5,12,17,15,605.0,84.5,2.8,17.7,303.5,561.59,457.99
2018,5,12,17,30,560.0,79.0,2.7,17.2,253.0,501.43,411.17
2018,5,12,17,45,497.5,71.0,2.55,16.75,204.5,429.24,352.75
2018,5,12,18,0,435.0,63.0,2.4,16.3,156.0,360.94,295.41
2018,5,12,18,15,343.0,52.5,2.2,15.8,113.5,276.97,223.51
2018,5,12,18,30,251.0,42.0,2.0,15.3,71.0,204.75,158.33
2018,5,12,18,45,154.5,28.0,1.8,14.8,43.0,126.55,58.05
2018,5,12,19,0,58.0,14.0,1.6,14.3,15.0,37.19,0.0
2018,5,12,19,15,29.0,7.0,1.6,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,13,4,45,1.5,1.5,1.9,11.8,1.5,0.0,0.0
2018,5,13,5,0,3.0,3.0,1.9,11.9,3.0,0.0,0.0
2018,5,13,5,15,19.5,12.5,2.05,12.2,14.0,11.91,0.0
2018,5,13,5,30,36.0,22.0,2.2,12.5,25.0,19.44,8.41
2018,5,13,5,45,60.5,37.5,2.35,12.8,46.5,32.34,22.37
2018,5,13,6,0,85.0,53.0,2.5,13.1,68.0,44.96,34.19
2018,5,13,6,15,68.0,73.5,2.55,13.35,88.0,60.8,48.66
2018,5,13,6,30,51.0,94.0,2.6,13.6,108.0,79.79,65.71
2018,5,13,6,45,66.5,120.0,2.6,13.8,142.0,99.44,83.07
2018,5,13,7,0,82.0,146.0,2.6,14.0,176.0,118.52,99.6
2018,5,13,7,15,121.0,169.5,2.6,14.3,221.5,128.34,107.76
2018,5,13,7,30,160.0,193.0,2.6,14.6,267.0,155.66,120.22
2018,5,13,7,45,164.0,217.0,2.55,14.85,300.5,184.91,141.33
2018,5,13,8,0,168.0,241.0,2.5,15.1,334.0,214.97,164.45
2018,5,13,8,15,179.0,262.5,2.5,15.5,369.5,245.52,188.26
2018,5,13,8,30,190.0,284.0,2.5,15.9,405.0,277.46,213.43
2018,5,13,8,45,194.5,306.0,2.5,16.25,437.0,309.09,238.57
2018,5,13,9,0,199.0,328.0,2.5,16.6,469.0,341.41,263.98
2018,5,13,9,15,297.0,318.5,2.55,16.9,542.5,381.62,294.56
2018,5,13,9,30,395.0,309.0,2.6,17.2,616.0,432.42,333.87
2018,5,13,9,45,545.5,256.5,2.6,17.5,700.0,489.67,378.56
2018,5,13,10,0,696.0,204.0,2.6,17.8,784.0,556.61,430.74
