Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,2,4,45,54.0,7.5,1.25,13.55,9.0,0.0,0.0
2018,6,2,5,0,108.0,15.0,1.2,13.8,18.0,14.3,0.0
2018,6,2,5,15,226.0,25.5,1.2,14.35,47.0,21.07,6.15
2018,6,2,5,30,344.0,36.0,1.2,14.9,76.0,28.72,18.71
2018,6,2,5,45,433.0,44.0,1.2,15.45,118.5,33.63,23.81
2018,6,2,6,0,522.0,52.0,1.2,16.0,161.0,38.35,28.31
2018,6,2,6,15,580.0,56.5,1.2,16.55,208.5,39.9,29.82
2018,6,2,6,30,638.0,61.0,1.2,17.1,256.0,41.45,31.19
2018,6,2,6,45,678.0,66.0,1.15,17.7,306.5,47.62,36.51
2018,6,2,7,0,718.0,71.0,1.1,18.3,357.0,49.59,38.04
2018,6,2,7,15,747.0,74.0,1.1,19.05,407.0,74.0,40.59
2018,6,2,7,30,776.0,77.0,1.1,19.8,457.0,117.15,61.27
2018,6,2,7,45,798.0,79.5,1.15,20.5,506.0,162.34,92.17
2018,6,2,8,0,820.0,82.0,1.2,21.2,555.0,217.11,135.4
2018,6,2,8,15,836.5,84.0,1.25,21.95,601.5,265.29,175.78
2018,6,2,8,30,853.0,86.0,1.3,22.7,648.0,314.99,218.02
2018,6,2,8,45,866.0,88.0,1.35,23.45,691.0,364.87,260.16
2018,6,2,9,0,879.0,90.0,1.4,24.2,734.0,415.56,302.0
2018,6,2,9,15,884.5,94.0,1.4,24.8,771.0,465.27,342.0
2018,6,2,9,30,890.0,98.0,1.4,25.4,808.0,514.7,380.44
2018,6,2,9,45,889.0,104.5,1.4,26.0,838.5,562.31,416.21
2018,6,2,10,0,888.0,111.0,1.4,26.6,869.0,608.71,449.87
2018,6,2,10,15,894.5,112.0,1.4,27.0,895.5,653.73,481.96
2018,6,2,10,30,901.0,113.0,1.4,27.4,922.0,697.79,512.46
2018,6,2,10,45,906.0,114.0,1.4,27.85,943.0,739.66,540.45
2018,6,2,11,0,911.0,115.0,1.4,28.3,964.0,780.11,565.33
2018,6,2,11,15,914.5,115.5,1.4,28.6,977.5,817.36,588.14
2018,6,2,11,30,918.0,116.0,1.4,28.9,991.0,852.76,609.54
2018,6,2,11,45,919.5,115.5,1.45,29.2,996.5,883.59,628.46
2018,6,2,12,0,921.0,115.0,1.5,29.5,1002.0,912.17,645.93
2018,6,2,12,15,922.5,113.5,1.55,29.6,1000.5,937.43,661.82
2018,6,2,12,30,924.0,112.0,1.6,29.7,999.0,960.15,676.18
2018,6,2,12,45,925.5,109.5,1.65,29.85,990.5,979.22,688.21
2018,6,2,13,0,927.0,107.0,1.7,30.0,982.0,995.43,698.58
2018,6,2,13,15,923.5,106.5,1.8,29.95,965.5,1005.89,706.74
2018,6,2,13,30,920.0,106.0,1.9,29.9,949.0,1013.26,713.15
2018,6,2,13,45,851.5,141.0,2.0,29.85,906.0,990.03,700.63
2018,6,2,14,0,783.0,176.0,2.1,29.8,863.0,973.38,692.45
2018,6,2,14,15,749.5,185.5,2.2,29.6,825.0,959.26,686.17
2018,6,2,14,30,716.0,195.0,2.3,29.4,787.0,937.5,674.92
2018,6,2,14,45,714.5,185.0,2.35,29.25,754.0,923.56,668.11
2018,6,2,15,0,713.0,175.0,2.4,29.1,721.0,906.87,659.47
2018,6,2,15,15,706.0,165.5,2.4,29.1,682.0,882.82,645.21
2018,6,2,15,30,699.0,156.0,2.4,29.1,643.0,856.37,629.39
2018,6,2,15,45,695.0,145.5,2.5,28.45,602.5,829.25,615.39
2018,6,2,16,0,691.0,135.0,2.6,27.8,562.0,799.84,599.55
2018,6,2,16,15,686.0,123.5,2.6,27.3,519.0,766.21,579.5
2018,6,2,16,30,681.0,112.0,2.6,26.8,476.0,730.56,557.72
2018,6,2,16,45,678.5,100.0,2.6,26.35,432.5,694.46,535.09
2018,6,2,17,0,676.0,88.0,2.6,25.9,389.0,656.44,510.54
2018,6,2,17,15,664.0,79.5,2.5,25.05,345.0,614.03,482.43
2018,6,2,17,30,652.0,71.0,2.4,24.2,301.0,570.83,452.8
2018,6,2,17,45,606.0,66.0,2.35,23.4,253.0,508.89,406.54
2018,6,2,18,0,560.0,61.0,2.3,22.6,205.0,449.4,360.06
2018,6,2,18,15,487.0,54.0,2.2,21.7,159.5,374.46,299.33
2018,6,2,18,30,414.0,47.0,2.1,20.8,114.0,304.96,240.69
2018,6,2,18,45,306.5,37.5,2.0,19.95,78.0,221.61,168.05
2018,6,2,19,0,199.0,28.0,1.9,19.1,42.0,143.57,68.99
2018,6,2,19,15,111.0,17.0,1.9,18.65,23.5,60.37,0.0
2018,6,2,19,30,23.0,6.0,1.9,18.2,5.0,0.0,0.0
2018,6,2,19,45,11.5,3.0,1.9,17.75,2.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.9,17.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,4,45,47.5,7.5,1.65,14.4,9.0,0.0,0.0
2018,6,3,5,0,95.0,15.0,1.7,14.5,18.0,14.3,0.0
2018,6,3,5,15,208.0,26.5,1.65,14.85,46.5,20.96,6.41
2018,6,3,5,30,321.0,38.0,1.6,15.2,75.0,30.59,20.28
2018,6,3,5,45,409.5,46.0,1.55,15.55,117.0,35.38,25.32
2018,6,3,6,0,498.0,54.0,1.5,15.9,159.0,40.0,29.77
2018,6,3,6,15,557.5,59.5,1.45,16.4,206.5,42.27,31.93
2018,6,3,6,30,617.0,65.0,1.4,16.9,254.0,44.47,33.88
2018,6,3,6,45,659.0,69.5,1.4,17.45,304.0,45.76,34.9
2018,6,3,7,0,701.0,74.0,1.4,18.0,354.0,51.9,40.11
2018,6,3,7,15,731.0,77.5,1.4,18.6,404.0,76.78,43.01
2018,6,3,7,30,761.0,81.0,1.4,19.2,454.0,119.57,63.89
2018,6,3,7,45,783.5,83.5,1.4,19.8,503.0,164.05,94.48
2018,6,3,8,0,806.0,86.0,1.4,20.4,552.0,211.09,131.81
2018,6,3,8,15,823.0,89.0,1.4,20.9,598.5,266.49,178.14
2018,6,3,8,30,840.0,92.0,1.4,21.4,645.0,316.47,220.81
2018,6,3,8,45,853.5,93.5,1.45,21.9,687.5,365.49,262.7
2018,6,3,9,0,867.0,95.0,1.5,22.4,730.0,415.38,304.45
2018,6,3,9,15,877.0,97.0,1.5,22.8,768.5,464.82,344.78
2018,6,3,9,30,887.0,99.0,1.5,23.2,807.0,514.4,383.98
2018,6,3,9,45,894.5,100.5,1.55,23.6,839.5,562.17,420.93
2018,6,3,10,0,902.0,102.0,1.6,24.0,872.0,609.45,456.44
2018,6,3,10,15,907.5,103.5,1.65,24.35,898.5,654.79,489.7
2018,6,3,10,30,913.0,105.0,1.7,24.7,925.0,699.08,521.38
2018,6,3,10,45,808.5,172.5,1.75,25.05,910.5,721.87,535.4
2018,6,3,11,0,704.0,240.0,1.8,25.4,896.0,737.44,543.89
2018,6,3,11,15,744.0,219.5,1.9,25.55,921.5,779.97,574.39
2018,6,3,11,30,784.0,199.0,2.0,25.7,947.0,821.59,603.21
2018,6,3,11,45,857.0,153.0,2.05,25.9,975.0,864.68,631.07
2018,6,3,12,0,930.0,107.0,2.1,26.1,1003.0,912.76,661.91
2018,6,3,12,15,821.0,180.0,2.2,26.05,970.0,914.53,663.67
2018,6,3,12,30,712.0,253.0,2.3,26.0,937.0,910.93,662.46
2018,6,3,12,45,759.0,219.5,2.4,26.0,942.5,941.5,683.51
2018,6,3,13,0,806.0,186.0,2.5,26.0,948.0,965.42,699.94
2018,6,3,13,15,807.5,182.5,2.6,25.85,934.5,977.83,709.51
2018,6,3,13,30,809.0,179.0,2.7,25.7,921.0,987.47,717.5
2018,6,3,13,45,740.0,214.0,2.75,25.55,879.5,970.38,707.83
2018,6,3,14,0,671.0,249.0,2.8,25.4,838.0,944.95,692.94
2018,6,3,14,15,670.5,237.5,2.9,25.25,809.0,936.62,689.74
2018,6,3,14,30,670.0,226.0,3.0,25.1,780.0,925.53,684.61
2018,6,3,14,45,676.5,208.0,3.05,24.9,747.0,911.64,677.44
2018,6,3,15,0,683.0,190.0,3.1,24.7,714.0,894.71,668.28
2018,6,3,15,15,698.5,170.0,3.1,24.7,681.0,881.09,660.56
2018,6,3,15,30,714.0,150.0,3.1,24.7,648.0,863.99,650.5
2018,6,3,15,45,678.0,150.5,3.15,24.15,598.5,819.79,623.4
2018,6,3,16,0,642.0,151.0,3.2,23.6,549.0,774.76,595.35
2018,6,3,16,15,610.5,144.5,3.2,23.2,498.5,725.19,562.9
2018,6,3,16,30,579.0,138.0,3.2,22.8,448.0,675.28,529.54
2018,6,3,16,45,608.0,115.5,3.2,22.4,413.0,656.26,518.34
2018,6,3,17,0,637.0,93.0,3.2,22.0,378.0,632.79,503.4
2018,6,3,17,15,649.5,81.0,3.2,21.45,340.5,605.74,485.67
2018,6,3,17,30,662.0,69.0,3.2,20.9,303.0,575.96,465.21
2018,6,3,17,45,622.5,64.0,3.2,20.3,256.5,517.98,420.98
2018,6,3,18,0,583.0,59.0,3.2,19.7,210.0,461.93,376.08
2018,6,3,18,15,510.0,52.0,3.15,19.05,163.5,386.02,313.26
2018,6,3,18,30,437.0,45.0,3.1,18.4,117.0,315.64,252.69
2018,6,3,18,45,330.0,36.5,3.05,17.7,80.5,232.71,179.2
2018,6,3,19,0,223.0,28.0,3.0,17.0,44.0,154.99,80.68
2018,6,3,19,15,127.5,17.0,3.0,16.65,24.5,67.11,0.0
2018,6,3,19,30,32.0,6.0,3.0,16.3,5.0,0.0,0.0
2018,6,3,19,45,16.0,3.0,3.05,15.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,4,4,45,56.0,8.0,3.8,13.5,9.5,0.0,0.0
2018,6,4,5,0,112.0,16.0,3.9,13.6,19.0,15.25,0.0
2018,6,4,5,15,232.5,26.5,3.95,13.95,48.5,21.99,7.34
2018,6,4,5,30,353.0,37.0,4.0,14.3,78.0,29.6,19.52
2018,6,4,5,45,442.0,44.5,4.1,14.65,121.0,34.02,24.2
2018,6,4,6,0,531.0,52.0,4.2,15.0,164.0,38.3,28.35
2018,6,4,6,15,588.5,57.0,4.3,15.55,212.0,40.27,30.23
2018,6,4,6,30,646.0,62.0,4.4,16.1,260.0,42.19,31.93
2018,6,4,6,45,685.5,66.0,4.45,16.6,310.0,47.59,36.61
2018,6,4,7,0,725.0,70.0,4.5,17.1,360.0,48.77,37.48
2018,6,4,7,15,754.0,73.5,4.5,17.5,411.0,74.96,40.96
2018,6,4,7,30,783.0,77.0,4.5,17.9,462.0,118.8,62.81
2018,6,4,7,45,805.0,80.0,4.5,18.3,511.5,164.67,95.08
2018,6,4,8,0,827.0,83.0,4.5,18.7,561.0,220.12,140.08
2018,6,4,8,15,843.5,85.0,4.5,19.0,607.5,268.6,182.21
2018,6,4,8,30,860.0,87.0,4.5,19.3,654.0,318.6,226.5
2018,6,4,8,45,872.5,89.0,4.45,19.6,697.0,368.61,270.79
2018,6,4,9,0,885.0,91.0,4.4,19.9,740.0,419.39,314.95
2018,6,4,9,15,862.5,108.5,4.4,20.05,768.5,468.16,356.99
2018,6,4,9,30,840.0,126.0,4.4,20.2,797.0,514.0,395.4
2018,6,4,9,45,826.0,141.5,4.4,20.35,823.5,556.54,430.15
2018,6,4,10,0,812.0,157.0,4.4,20.5,850.0,601.26,465.34
2018,6,4,10,15,863.0,133.5,4.45,20.55,891.0,652.65,505.87
2018,6,4,10,30,914.0,110.0,4.5,20.6,932.0,704.22,545.99
2018,6,4,10,45,919.5,110.5,4.55,20.65,953.0,746.48,577.68
2018,6,4,11,0,925.0,111.0,4.6,20.7,974.0,787.31,606.44
2018,6,4,11,15,928.5,111.5,4.65,20.65,988.0,825.01,633.05
2018,6,4,11,30,932.0,112.0,4.7,20.6,1002.0,860.83,658.25
2018,6,4,11,45,934.5,112.0,4.75,20.6,1008.5,893.33,680.94
2018,6,4,12,0,937.0,112.0,4.8,20.6,1015.0,923.62,702.08
2018,6,4,12,15,936.0,112.5,4.8,20.55,1013.0,948.9,719.53
2018,6,4,12,30,935.0,113.0,4.8,20.5,1011.0,971.55,735.23
2018,6,4,12,45,818.0,184.0,4.85,20.45,964.5,957.79,726.34
2018,6,4,13,0,701.0,255.0,4.9,20.4,918.0,938.65,714.01
2018,6,4,13,15,725.0,236.5,4.9,20.4,912.0,957.8,727.85
2018,6,4,13,30,749.0,218.0,4.9,20.4,906.0,974.29,739.68
2018,6,4,13,45,745.0,210.5,4.9,20.35,880.0,971.84,738.71
2018,6,4,14,0,741.0,203.0,4.9,20.3,854.0,966.47,735.97
2018,6,4,14,15,708.5,212.0,4.9,20.2,817.5,947.69,724.18
2018,6,4,14,30,676.0,221.0,4.9,20.1,781.0,926.43,710.77
2018,6,4,14,45,710.0,194.0,4.95,20.0,759.5,929.61,714.96
2018,6,4,15,0,744.0,167.0,5.0,19.9,738.0,928.64,716.22
2018,6,4,15,15,775.5,143.0,5.0,19.9,710.5,919.49,711.24
2018,6,4,15,30,807.0,119.0,5.0,19.9,683.0,911.78,707.45
2018,6,4,15,45,820.5,106.5,5.0,19.45,647.5,896.09,699.3
2018,6,4,16,0,834.0,94.0,5.0,19.0,612.0,876.88,688.68
2018,6,4,16,15,808.5,92.5,5.0,18.65,562.0,833.41,660.04
2018,6,4,16,30,783.0,91.0,5.0,18.3,512.0,788.86,630.27
2018,6,4,16,45,764.5,86.5,5.0,17.95,464.0,745.64,600.94
2018,6,4,17,0,746.0,82.0,5.0,17.6,416.0,701.46,570.25
2018,6,4,17,15,711.0,78.0,4.95,17.2,365.0,648.5,531.9
2018,6,4,17,30,676.0,74.0,4.9,16.8,314.0,593.03,490.49
2018,6,4,17,45,625.5,68.5,4.9,16.35,263.5,526.41,437.76
2018,6,4,18,0,575.0,63.0,4.9,15.9,213.0,462.55,384.99
2018,6,4,18,15,501.0,56.0,4.75,15.45,166.5,386.18,319.7
2018,6,4,18,30,427.0,49.0,4.6,15.0,120.0,315.23,256.97
2018,6,4,18,45,317.5,39.5,4.5,14.55,82.5,229.83,180.12
2018,6,4,19,0,208.0,30.0,4.4,14.1,45.0,152.04,84.44
2018,6,4,19,15,117.0,18.0,4.3,13.85,25.0,64.03,0.0
2018,6,4,19,30,26.0,6.0,4.2,13.6,5.0,0.0,0.0
2018,6,4,19,45,13.0,3.0,4.15,13.35,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,4,45,32.0,8.0,3.85,11.65,9.0,0.0,0.0
2018,6,5,5,0,64.0,16.0,3.9,11.8,18.0,15.25,0.0
2018,6,5,5,15,161.0,30.5,3.95,12.1,46.5,24.23,9.06
2018,6,5,5,30,258.0,45.0,4.0,12.4,75.0,35.12,24.42
2018,6,5,5,45,349.0,55.0,4.05,12.7,116.5,41.96,31.41
2018,6,5,6,0,440.0,65.0,4.1,13.0,158.0,49.76,38.8
2018,6,5,6,15,502.0,73.0,4.1,13.4,206.0,53.63,42.45
2018,6,5,6,30,564.0,81.0,4.1,13.8,254.0,57.31,45.75
2018,6,5,6,45,608.0,87.0,4.05,14.15,304.0,59.1,47.23
2018,6,5,7,0,652.0,93.0,4.0,14.5,354.0,60.77,48.54
2018,6,5,7,15,686.0,97.5,3.9,14.9,405.0,85.85,51.83
2018,6,5,7,30,720.0,102.0,3.8,15.3,456.0,127.79,73.28
2018,6,5,7,45,746.0,105.0,3.7,15.65,505.5,171.4,104.05
2018,6,5,8,0,772.0,108.0,3.6,16.0,555.0,223.2,146.06
2018,6,5,8,15,791.5,110.5,3.5,16.35,601.5,270.21,186.73
2018,6,5,8,30,811.0,113.0,3.4,16.7,648.0,319.2,229.84
2018,6,5,8,45,827.0,114.5,3.3,17.05,691.0,368.0,272.76
2018,6,5,9,0,843.0,116.0,3.2,17.4,734.0,418.03,315.92
2018,6,5,9,15,859.5,115.0,3.1,17.7,774.0,472.32,361.27
2018,6,5,9,30,876.0,114.0,3.0,18.0,814.0,521.86,401.89
2018,6,5,9,45,894.0,110.0,2.95,18.25,849.5,570.23,440.76
2018,6,5,10,0,912.0,106.0,2.9,18.5,885.0,618.95,478.83
2018,6,5,10,15,918.5,107.0,2.9,18.7,912.5,664.92,514.04
2018,6,5,10,30,925.0,108.0,2.9,18.9,940.0,709.91,547.66
2018,6,5,10,45,894.5,129.5,2.9,19.15,948.5,745.36,572.88
2018,6,5,11,0,864.0,151.0,2.9,19.4,957.0,776.66,594.07
2018,6,5,11,15,831.5,174.5,2.95,19.45,959.0,807.26,615.05
2018,6,5,11,30,799.0,198.0,3.0,19.5,961.0,832.99,632.6
2018,6,5,11,45,871.0,153.5,3.05,19.6,989.5,877.08,662.68
2018,6,5,12,0,943.0,109.0,3.1,19.7,1018.0,926.17,695.76
2018,6,5,12,15,939.5,110.5,3.2,19.65,1015.0,950.27,712.49
2018,6,5,12,30,936.0,112.0,3.3,19.6,1012.0,971.64,727.66
2018,6,5,12,45,910.5,126.5,3.4,19.55,995.0,982.09,735.6
2018,6,5,13,0,885.0,141.0,3.5,19.5,978.0,989.15,741.45
2018,6,5,13,15,882.5,139.5,3.55,19.4,962.0,999.66,749.56
2018,6,5,13,30,880.0,138.0,3.6,19.3,946.0,1007.23,755.78
2018,6,5,13,45,838.0,157.5,3.65,19.2,911.5,1003.2,754.34
2018,6,5,14,0,796.0,177.0,3.7,19.1,877.0,987.98,745.53
2018,6,5,14,15,804.0,165.0,3.7,19.0,851.5,986.62,745.97
2018,6,5,14,30,812.0,153.0,3.7,18.9,826.0,982.06,744.25
2018,6,5,14,45,804.5,147.5,3.75,18.75,790.5,966.15,735.37
2018,6,5,15,0,797.0,142.0,3.8,18.6,755.0,947.47,724.7
2018,6,5,15,15,817.5,125.5,3.8,18.6,725.0,940.63,721.6
2018,6,5,15,30,838.0,109.0,3.8,18.6,695.0,929.86,715.79
2018,6,5,15,45,823.5,105.0,3.8,18.25,650.0,897.6,695.93
2018,6,5,16,0,809.0,101.0,3.8,17.9,605.0,863.28,674.57
2018,6,5,16,15,793.5,96.5,3.8,17.65,558.0,825.64,650.31
2018,6,5,16,30,778.0,92.0,3.8,17.4,511.0,786.42,624.55
2018,6,5,16,45,752.0,88.5,3.8,17.1,461.0,738.44,591.97
2018,6,5,17,0,726.0,85.0,3.8,16.8,411.0,689.99,558.34
2018,6,5,17,15,696.0,79.5,3.8,16.45,361.5,639.84,522.64
2018,6,5,17,30,666.0,74.0,3.8,16.1,312.0,586.56,483.4
2018,6,5,17,45,615.0,69.0,3.8,15.75,262.0,520.62,431.47
2018,6,5,18,0,564.0,64.0,3.8,15.4,212.0,457.46,379.58
2018,6,5,18,15,491.0,57.0,3.75,14.95,166.0,382.06,315.76
2018,6,5,18,30,418.0,50.0,3.7,14.5,120.0,311.96,254.24
2018,6,5,18,45,310.5,40.0,3.6,14.1,82.5,227.3,178.47
2018,6,5,19,0,203.0,30.0,3.5,13.7,45.0,150.51,87.19
2018,6,5,19,15,114.5,17.5,3.45,13.45,25.0,62.7,0.0
2018,6,5,19,30,26.0,5.0,3.4,13.2,5.0,0.0,0.0
2018,6,5,19,45,13.0,2.5,3.4,12.9,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,4,45,27.0,7.0,3.15,12.2,8.0,0.0,0.0
2018,6,6,5,0,54.0,14.0,3.2,12.3,16.0,13.34,0.0
2018,6,6,5,15,140.0,28.5,3.25,12.5,43.0,22.54,8.24
2018,6,6,5,30,226.0,43.0,3.3,12.7,70.0,33.43,22.98
2018,6,6,5,45,301.5,54.5,3.35,12.9,108.0,41.47,30.97
2018,6,6,6,0,377.0,66.0,3.4,13.1,146.0,49.19,38.28
2018,6,6,6,15,400.0,77.5,3.45,13.35,182.5,56.44,44.97
2018,6,6,6,30,423.0,89.0,3.5,13.6,219.0,63.31,51.13
2018,6,6,6,45,462.0,100.5,3.55,13.85,266.0,69.85,56.85
2018,6,6,7,0,501.0,112.0,3.6,14.1,313.0,76.01,62.1
2018,6,6,7,15,566.5,116.0,3.6,14.4,372.0,96.21,63.13
2018,6,6,7,30,632.0,120.0,3.6,14.7,431.0,134.39,82.32
2018,6,6,7,45,677.5,120.5,3.6,15.0,485.0,174.22,109.61
2018,6,6,8,0,723.0,121.0,3.6,15.3,539.0,219.01,145.09
2018,6,6,8,15,728.0,129.5,3.6,15.6,580.5,265.2,185.56
2018,6,6,8,30,733.0,138.0,3.6,15.9,622.0,312.0,227.14
2018,6,6,8,45,671.0,173.0,3.6,16.25,638.5,357.89,268.94
2018,6,6,9,0,609.0,208.0,3.6,16.6,655.0,398.07,304.6
2018,6,6,9,15,677.5,190.5,3.65,16.85,712.0,445.9,344.1
2018,6,6,9,30,746.0,173.0,3.7,17.1,769.0,499.84,388.04
2018,6,6,9,45,795.0,156.0,3.75,17.4,814.5,552.61,430.5
2018,6,6,10,0,844.0,139.0,3.8,17.7,860.0,604.58,471.74
2018,6,6,10,15,851.5,139.5,3.85,17.9,886.5,650.69,507.57
2018,6,6,10,30,859.0,140.0,3.9,18.1,913.0,693.36,540.19
2018,6,6,10,45,864.5,140.5,4.0,18.3,933.0,733.66,570.62
2018,6,6,11,0,870.0,141.0,4.1,18.5,953.0,772.67,598.78
2018,6,6,11,15,873.5,141.5,4.15,18.6,966.5,808.69,623.87
2018,6,6,11,30,877.0,142.0,4.2,18.7,980.0,842.98,647.64
2018,6,6,11,45,878.5,142.5,4.3,18.8,986.0,873.75,669.07
2018,6,6,12,0,880.0,143.0,4.4,18.9,992.0,902.45,689.15
2018,6,6,12,15,874.5,146.0,4.4,18.95,988.5,924.97,704.47
2018,6,6,12,30,869.0,149.0,4.4,19.0,985.0,944.93,718.08
2018,6,6,12,45,857.0,154.5,4.45,19.0,972.5,958.48,727.91
2018,6,6,13,0,845.0,160.0,4.5,19.0,960.0,977.29,741.5
2018,6,6,13,15,840.5,159.5,4.5,18.95,944.0,987.12,748.7
2018,6,6,13,30,836.0,159.0,4.5,18.9,928.0,994.03,754.09
2018,6,6,13,45,830.0,157.5,4.55,18.9,904.5,995.5,756.19
2018,6,6,14,0,824.0,156.0,4.6,18.9,881.0,994.01,756.42
2018,6,6,14,15,815.0,154.5,4.6,18.75,851.5,986.64,752.75
2018,6,6,14,30,806.0,153.0,4.6,18.6,822.0,976.42,747.27
2018,6,6,14,45,794.5,151.0,4.6,18.45,787.0,960.45,737.89
2018,6,6,15,0,783.0,149.0,4.6,18.3,752.0,941.86,726.78
2018,6,6,15,15,768.5,146.5,4.6,18.3,712.0,917.37,711.12
2018,6,6,15,30,754.0,144.0,4.6,18.3,672.0,895.87,697.63
2018,6,6,15,45,734.0,141.0,4.7,17.85,627.5,861.69,676.85
2018,6,6,16,0,714.0,138.0,4.8,17.4,583.0,825.89,654.6
2018,6,6,16,15,687.5,134.5,4.8,17.0,535.5,782.43,625.58
2018,6,6,16,30,661.0,131.0,4.8,16.6,488.0,738.17,595.5
2018,6,6,16,45,626.5,126.5,4.8,16.25,438.5,685.67,558.42
2018,6,6,17,0,592.0,122.0,4.8,15.9,389.0,633.39,520.49
2018,6,6,17,15,549.5,115.0,4.75,15.5,339.5,572.82,474.24
2018,6,6,17,30,507.0,108.0,4.7,15.1,290.0,509.86,424.91
2018,6,6,17,45,449.5,99.5,4.65,14.7,242.5,442.4,370.17
2018,6,6,18,0,392.0,91.0,4.6,14.3,195.0,378.81,316.92
2018,6,6,18,15,319.5,78.5,4.5,14.05,151.5,305.69,254.0
2018,6,6,18,30,247.0,66.0,4.4,13.8,108.0,238.67,194.9
2018,6,6,18,45,166.5,49.0,4.3,13.5,73.5,160.04,125.31
2018,6,6,19,0,86.0,32.0,4.2,13.2,39.0,94.02,54.77
2018,6,6,19,15,45.5,18.0,4.15,13.1,21.5,35.5,0.0
2018,6,6,19,30,5.0,4.0,4.1,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,4.05,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,7,4,45,13.0,6.5,3.45,11.9,7.0,0.0,0.0
2018,6,7,5,0,26.0,13.0,3.5,12.0,14.0,12.39,0.0
2018,6,7,5,15,90.0,30.5,3.6,12.3,40.0,24.92,9.92
2018,6,7,5,30,154.0,48.0,3.7,12.6,66.0,38.54,27.37
2018,6,7,5,45,233.5,62.5,3.8,12.85,105.0,47.75,36.5
2018,6,7,6,0,313.0,77.0,3.9,13.1,144.0,57.63,45.77
2018,6,7,6,15,365.0,88.5,3.95,13.45,186.0,64.69,52.3
2018,6,7,6,30,417.0,100.0,4.0,13.8,228.0,71.41,58.3
2018,6,7,6,45,462.0,110.0,4.05,14.15,275.5,76.67,62.82
2018,6,7,7,0,507.0,120.0,4.1,14.5,323.0,81.62,66.96
2018,6,7,7,15,560.0,125.0,4.05,14.85,377.5,103.46,69.13
2018,6,7,7,30,613.0,130.0,4.0,15.2,432.0,140.92,88.29
2018,6,7,7,45,652.0,132.5,3.95,15.55,483.5,180.35,115.54
2018,6,7,8,0,691.0,135.0,3.9,15.9,535.0,224.13,150.28
2018,6,7,8,15,651.5,157.5,3.85,16.25,559.5,269.36,191.17
2018,6,7,8,30,612.0,180.0,3.8,16.6,584.0,310.97,229.08
2018,6,7,8,45,663.0,175.0,3.75,16.95,639.0,356.92,267.77
2018,6,7,9,0,714.0,170.0,3.7,17.3,694.0,407.81,310.27
2018,6,7,9,15,763.0,158.5,3.75,17.55,745.0,461.7,354.92
2018,6,7,9,30,812.0,147.0,3.8,17.8,796.0,514.16,397.96
2018,6,7,9,45,832.5,143.0,3.9,18.05,832.0,561.57,436.58
2018,6,7,10,0,853.0,139.0,4.0,18.3,868.0,612.44,476.88
2018,6,7,10,15,861.0,140.0,4.05,18.45,895.5,657.01,511.69
2018,6,7,10,30,869.0,141.0,4.1,18.6,923.0,700.83,545.21
2018,6,7,10,45,876.5,140.5,4.2,18.75,944.0,742.1,576.44
2018,6,7,11,0,884.0,140.0,4.3,18.9,965.0,782.19,605.33
2018,6,7,11,15,889.0,139.0,4.3,19.0,978.5,818.57,630.48
2018,6,7,11,30,894.0,138.0,4.3,19.1,992.0,853.26,654.26
2018,6,7,11,45,900.0,135.5,4.3,19.2,1000.0,885.63,676.28
2018,6,7,12,0,906.0,133.0,4.3,19.3,1008.0,916.06,696.88
2018,6,7,12,15,906.0,133.5,4.35,19.35,1007.0,941.77,714.56
2018,6,7,12,30,906.0,134.0,4.4,19.4,1006.0,965.02,730.62
2018,6,7,12,45,902.0,135.0,4.4,19.5,996.5,982.4,742.27
2018,6,7,13,0,898.0,136.0,4.4,19.6,987.0,996.95,752.09
2018,6,7,13,15,896.0,134.0,4.4,19.6,971.0,1007.6,759.67
2018,6,7,13,30,894.0,132.0,4.4,19.6,955.0,1015.25,765.36
2018,6,7,13,45,891.5,129.5,4.4,19.6,932.5,1018.87,768.47
2018,6,7,14,0,889.0,127.0,4.4,19.6,910.0,1019.43,769.65
2018,6,7,14,15,882.5,125.0,4.4,19.55,880.5,1013.49,766.74
2018,6,7,14,30,876.0,123.0,4.4,19.5,851.0,1004.56,761.95
2018,6,7,14,45,869.0,119.5,4.4,19.4,816.0,990.59,753.99
2018,6,7,15,0,862.0,116.0,4.4,19.3,781.0,973.75,744.17
2018,6,7,15,15,849.5,114.0,4.4,19.3,740.0,950.57,729.73
2018,6,7,15,30,837.0,112.0,4.4,19.3,699.0,933.29,719.47
2018,6,7,15,45,823.5,108.5,4.35,19.0,655.0,902.66,700.22
2018,6,7,16,0,810.0,105.0,4.3,18.7,611.0,869.92,679.58
2018,6,7,16,15,791.0,101.0,4.3,18.4,563.0,829.87,653.62
2018,6,7,16,30,772.0,97.0,4.3,18.1,515.0,788.4,626.27
2018,6,7,16,45,745.5,93.5,4.25,17.8,465.0,740.21,593.27
2018,6,7,17,0,719.0,90.0,4.2,17.5,415.0,695.65,562.36
2018,6,7,17,15,682.5,85.5,4.15,17.05,364.0,638.52,521.34
2018,6,7,17,30,646.0,81.0,4.1,16.6,313.0,582.33,479.75
2018,6,7,17,45,594.5,75.0,4.05,16.2,263.0,515.45,426.86
2018,6,7,18,0,543.0,69.0,4.0,15.8,213.0,451.36,374.32
2018,6,7,18,15,470.0,61.0,3.85,15.35,167.0,375.38,310.08
2018,6,7,18,30,397.0,53.0,3.7,14.9,121.0,304.68,248.27
2018,6,7,18,45,292.5,42.5,3.55,14.4,84.0,222.08,174.81
2018,6,7,19,0,188.0,32.0,3.4,13.9,47.0,148.11,91.32
2018,6,7,19,15,105.0,19.0,3.4,13.65,26.5,60.57,0.0
2018,6,7,19,30,22.0,6.0,3.4,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.0,3.0,3.35,13.15,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,8,4,45,35.5,7.5,2.75,12.0,8.5,0.0,0.0
2018,6,8,5,0,71.0,15.0,2.8,12.2,17.0,14.3,0.0
2018,6,8,5,15,168.5,28.5,2.85,12.65,45.5,22.53,8.57
2018,6,8,5,30,266.0,42.0,2.9,13.1,74.0,32.64,22.3
2018,6,8,5,45,353.5,52.0,2.95,13.5,115.0,39.55,29.22
2018,6,8,6,0,441.0,62.0,3.0,13.9,156.0,46.9,36.14
2018,6,8,6,15,501.0,69.5,2.95,14.4,203.0,50.48,39.49
2018,6,8,6,30,561.0,77.0,2.9,14.9,250.0,53.88,42.51
2018,6,8,6,45,604.5,83.0,2.85,15.35,299.5,55.84,44.12
2018,6,8,7,0,648.0,89.0,2.8,15.8,349.0,57.66,45.54
2018,6,8,7,15,679.5,93.5,2.85,16.35,398.5,83.53,49.29
2018,6,8,7,30,711.0,98.0,2.9,16.9,448.0,124.86,70.56
2018,6,8,7,45,736.5,101.0,2.9,17.45,496.5,173.26,105.15
2018,6,8,8,0,762.0,104.0,2.9,18.0,545.0,218.75,141.65
2018,6,8,8,15,780.5,107.0,2.9,18.5,591.0,265.34,181.57
2018,6,8,8,30,799.0,110.0,2.9,19.0,637.0,313.82,223.73
2018,6,8,8,45,814.5,111.5,2.9,19.55,679.5,361.76,265.34
2018,6,8,9,0,830.0,113.0,2.9,20.1,722.0,410.89,307.16
2018,6,8,9,15,841.0,115.0,2.95,20.45,760.0,464.55,351.66
2018,6,8,9,30,852.0,117.0,3.0,20.8,798.0,512.93,391.16
2018,6,8,9,45,862.0,118.0,3.0,21.2,831.0,560.04,428.49
2018,6,8,10,0,872.0,119.0,3.0,21.6,864.0,606.92,464.6
2018,6,8,10,15,878.5,119.0,3.05,21.9,890.0,650.37,497.64
2018,6,8,10,30,885.0,119.0,3.1,22.2,916.0,692.89,529.25
2018,6,8,10,45,891.5,118.5,3.15,22.5,936.5,733.88,559.09
2018,6,8,11,0,898.0,118.0,3.2,22.8,957.0,773.57,585.81
2018,6,8,11,15,901.5,118.5,3.3,23.0,970.5,810.35,610.75
2018,6,8,11,30,905.0,119.0,3.4,23.2,984.0,845.34,634.34
2018,6,8,11,45,907.5,117.5,3.45,23.4,989.5,875.76,654.43
2018,6,8,12,0,910.0,116.0,3.5,23.6,995.0,904.01,673.03
2018,6,8,12,15,908.0,117.0,3.6,23.6,992.5,928.27,689.77
2018,6,8,12,30,906.0,118.0,3.7,23.6,990.0,949.98,704.86
2018,6,8,12,45,901.0,119.5,3.8,23.65,980.0,966.68,716.57
2018,6,8,13,0,896.0,121.0,3.9,23.7,970.0,980.54,726.49
2018,6,8,13,15,893.0,120.5,4.0,23.6,954.5,991.44,735.0
2018,6,8,13,30,890.0,120.0,4.1,23.5,939.0,999.39,741.69
2018,6,8,13,45,872.0,126.0,4.15,23.45,912.0,996.24,740.64
2018,6,8,14,0,854.0,132.0,4.2,23.4,885.0,990.16,737.82
2018,6,8,14,15,848.5,129.5,4.25,23.25,856.5,984.78,735.9
2018,6,8,14,30,843.0,127.0,4.3,23.1,828.0,976.51,732.11
2018,6,8,14,45,851.5,115.5,4.35,22.9,798.0,969.37,729.36
2018,6,8,15,0,860.0,104.0,4.4,22.7,768.0,958.83,724.39
2018,6,8,15,15,848.5,102.0,4.4,22.7,728.0,936.49,710.57
2018,6,8,15,30,837.0,100.0,4.4,22.7,688.0,911.72,695.15
2018,6,8,15,45,825.0,96.0,4.4,22.15,644.5,881.89,677.63
2018,6,8,16,0,813.0,92.0,4.4,21.6,601.0,857.61,663.85
2018,6,8,16,15,798.5,88.0,4.35,21.2,555.0,821.38,640.81
2018,6,8,16,30,784.0,84.0,4.3,20.8,509.0,783.52,616.33
2018,6,8,16,45,764.0,79.5,4.25,20.4,460.5,739.12,586.62
2018,6,8,17,0,744.0,75.0,4.2,20.0,412.0,693.9,555.71
2018,6,8,17,15,713.5,70.5,4.1,19.5,362.5,640.2,517.65
2018,6,8,17,30,683.0,66.0,4.0,19.0,313.0,586.96,478.88
2018,6,8,17,45,642.5,61.0,3.85,18.5,265.0,530.53,435.53
2018,6,8,18,0,602.0,56.0,3.7,18.0,217.0,473.03,388.77
2018,6,8,18,15,537.0,50.5,3.55,17.45,171.5,402.75,329.85
2018,6,8,18,30,472.0,45.0,3.4,16.9,126.0,337.23,272.69
2018,6,8,18,45,372.0,36.5,3.25,16.4,88.0,255.78,200.35
2018,6,8,19,0,272.0,28.0,3.1,15.9,50.0,180.35,113.85
2018,6,8,19,15,160.0,17.0,3.1,15.6,28.0,81.08,0.0
2018,6,8,19,30,48.0,6.0,3.1,15.3,6.0,5.72,0.0
2018,6,8,19,45,24.0,3.0,3.05,15.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,9,4,45,10.0,4.5,3.0,13.5,5.0,0.0,0.0
2018,6,9,5,0,20.0,9.0,3.1,13.6,10.0,8.58,0.0
2018,6,9,5,15,10.5,18.5,3.3,13.7,19.0,17.19,5.24
2018,6,9,5,30,1.0,28.0,3.5,13.8,28.0,26.01,16.58
2018,6,9,5,45,4.0,42.0,3.65,13.95,42.5,38.67,28.39
2018,6,9,6,0,7.0,56.0,3.8,14.1,57.0,51.15,39.87
2018,6,9,6,15,98.0,81.0,3.85,14.2,110.5,66.87,54.08
2018,6,9,6,30,189.0,106.0,3.9,14.3,164.0,80.34,66.09
2018,6,9,6,45,239.0,125.5,3.95,14.45,212.5,93.32,77.45
2018,6,9,7,0,289.0,145.0,4.0,14.6,261.0,105.77,88.15
2018,6,9,7,15,246.5,171.5,4.0,14.7,279.5,133.5,101.22
2018,6,9,7,30,204.0,198.0,4.0,14.8,298.0,171.68,129.87
2018,6,9,7,45,209.0,221.0,4.05,14.9,333.0,202.33,153.19
2018,6,9,8,0,214.0,244.0,4.1,15.0,368.0,233.87,178.36
2018,6,9,8,15,300.5,247.0,4.15,15.25,436.5,263.17,199.31
2018,6,9,8,30,387.0,250.0,4.2,15.5,505.0,308.87,234.69
2018,6,9,8,45,390.0,269.0,4.2,15.75,540.5,346.98,266.64
2018,6,9,9,0,393.0,288.0,4.2,16.0,576.0,379.12,293.58
2018,6,9,9,15,404.0,302.5,4.25,16.4,612.5,418.31,325.33
2018,6,9,9,30,415.0,317.0,4.3,16.8,649.0,458.54,357.31
2018,6,9,9,45,472.5,310.0,4.4,17.15,702.5,507.03,395.54
2018,6,9,10,0,530.0,303.0,4.5,17.5,756.0,560.17,436.97
2018,6,9,10,15,566.0,299.5,4.55,17.85,797.0,607.2,473.07
2018,6,9,10,30,602.0,296.0,4.6,18.2,838.0,654.13,508.68
2018,6,9,10,45,630.5,285.5,4.7,18.55,864.5,693.82,538.75
2018,6,9,11,0,659.0,275.0,4.8,18.9,891.0,734.54,569.24
2018,6,9,11,15,677.5,270.0,4.9,19.0,911.0,773.0,598.09
2018,6,9,11,30,696.0,265.0,5.0,19.1,931.0,811.25,626.55
2018,6,9,11,45,574.0,324.5,5.1,19.25,876.0,791.22,609.36
2018,6,9,12,0,452.0,384.0,5.2,19.4,821.0,761.81,585.32
2018,6,9,12,15,452.0,393.0,5.25,19.4,829.0,788.46,604.9
2018,6,9,12,30,452.0,402.0,5.3,19.4,837.0,813.99,623.34
2018,6,9,12,45,574.0,333.0,5.35,19.4,880.5,878.1,673.41
2018,6,9,13,0,696.0,264.0,5.4,19.4,924.0,942.84,723.37
2018,6,9,13,15,712.0,248.5,5.45,19.35,914.0,957.52,734.37
2018,6,9,13,30,728.0,233.0,5.5,19.3,904.0,969.56,743.76
2018,6,9,13,45,613.0,281.0,5.55,19.3,836.5,913.92,703.58
2018,6,9,14,0,498.0,329.0,5.6,19.3,769.0,854.29,658.93
2018,6,9,14,15,472.0,324.5,5.6,19.15,730.0,828.49,641.42
2018,6,9,14,30,446.0,320.0,5.6,19.0,691.0,800.83,622.31
2018,6,9,14,45,534.0,270.5,5.65,18.9,696.5,835.49,652.19
2018,6,9,15,0,622.0,221.0,5.7,18.8,702.0,870.36,681.84
2018,6,9,15,15,568.5,225.5,5.7,18.8,647.5,813.56,640.56
2018,6,9,15,30,515.0,230.0,5.7,18.8,593.0,761.79,602.76
2018,6,9,15,45,542.5,202.5,5.75,18.5,562.5,748.95,596.93
2018,6,9,16,0,570.0,175.0,5.8,18.2,532.0,738.82,592.74
2018,6,9,16,15,596.0,151.5,5.75,17.9,499.0,722.83,583.14
2018,6,9,16,30,622.0,128.0,5.7,17.6,466.0,702.87,570.24
2018,6,9,16,45,563.5,128.0,5.65,17.35,412.0,637.1,521.62
2018,6,9,17,0,505.0,128.0,5.6,17.1,358.0,567.29,467.87
2018,6,9,17,15,427.5,124.5,5.5,16.75,303.0,488.73,405.59
2018,6,9,17,30,350.0,121.0,5.4,16.4,248.0,414.8,345.57
2018,6,9,17,45,327.0,104.5,5.35,16.05,209.0,366.99,306.72
2018,6,9,18,0,304.0,88.0,5.3,15.7,170.0,320.19,267.47
2018,6,9,18,15,265.0,73.0,5.1,15.35,133.5,267.12,221.51
2018,6,9,18,30,226.0,58.0,4.9,15.0,97.0,217.04,176.99
2018,6,9,18,45,174.0,43.5,4.75,14.65,68.0,164.54,129.23
2018,6,9,19,0,122.0,29.0,4.6,14.3,39.0,105.1,66.49
2018,6,9,19,15,71.5,17.0,4.5,14.1,22.0,45.28,0.0
2018,6,9,19,30,21.0,5.0,4.4,13.9,5.0,4.77,0.0
2018,6,9,19,45,10.5,2.5,4.3,13.75,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,2.65,10.75,8.0,0.0,0.0
2018,6,10,5,0,56.0,14.0,2.7,11.0,16.0,13.34,0.0
2018,6,10,5,15,138.0,27.0,2.7,11.5,41.0,21.26,8.01
2018,6,10,5,30,220.0,40.0,2.7,12.0,66.0,30.95,20.99
2018,6,10,5,45,299.0,50.5,2.7,12.45,104.0,38.27,28.24
2018,6,10,6,0,378.0,61.0,2.7,12.9,142.0,45.3,34.88
2018,6,10,6,15,423.0,71.5,2.65,13.5,184.0,51.96,40.96
2018,6,10,6,30,468.0,82.0,2.6,14.1,226.0,57.79,46.13
2018,6,10,6,45,491.5,94.5,2.6,14.75,270.0,64.75,52.13
2018,6,10,7,0,515.0,107.0,2.6,15.4,314.0,71.21,57.56
2018,6,10,7,15,543.0,116.0,2.55,15.9,360.0,96.03,62.79
2018,6,10,7,30,571.0,125.0,2.5,16.4,406.0,133.71,83.41
2018,6,10,7,45,600.0,132.5,2.45,16.95,455.0,173.6,111.47
2018,6,10,8,0,629.0,140.0,2.4,17.5,504.0,216.77,145.6
2018,6,10,8,15,689.5,134.0,2.35,17.95,563.5,259.97,180.55
2018,6,10,8,30,750.0,128.0,2.3,18.4,623.0,314.53,225.58
2018,6,10,8,45,796.0,119.5,2.2,18.85,676.0,362.05,265.72
2018,6,10,9,0,842.0,111.0,2.1,19.3,729.0,419.44,312.94
2018,6,10,9,15,854.0,112.0,2.1,19.65,767.0,467.71,353.06
2018,6,10,9,30,866.0,113.0,2.1,20.0,805.0,516.32,392.36
2018,6,10,9,45,877.5,112.5,2.1,20.4,838.5,563.58,429.47
2018,6,10,10,0,889.0,112.0,2.1,20.8,872.0,610.7,465.39
2018,6,10,10,15,895.5,112.0,2.15,21.05,898.0,654.82,498.69
2018,6,10,10,30,902.0,112.0,2.2,21.3,924.0,697.98,530.52
2018,6,10,10,45,908.0,111.0,2.25,21.6,944.0,738.79,559.69
2018,6,10,11,0,914.0,110.0,2.3,21.9,964.0,778.23,585.87
2018,6,10,11,15,917.0,110.0,2.45,22.0,977.0,814.69,610.96
2018,6,10,11,30,920.0,110.0,2.6,22.1,990.0,849.27,634.72
2018,6,10,11,45,924.0,107.5,2.75,22.25,996.0,880.4,655.98
2018,6,10,12,0,928.0,105.0,2.9,22.4,1002.0,909.38,675.8
2018,6,10,12,15,927.0,105.5,3.05,22.4,1000.0,934.42,693.4
2018,6,10,12,30,926.0,106.0,3.2,22.4,998.0,956.86,709.36
2018,6,10,12,45,923.5,105.0,3.35,22.4,988.0,973.74,721.7
2018,6,10,13,0,921.0,104.0,3.5,22.4,978.0,987.71,732.24
2018,6,10,13,15,917.5,103.0,3.6,22.3,961.5,997.74,740.22
2018,6,10,13,30,914.0,102.0,3.7,22.2,945.0,1004.71,746.32
2018,6,10,13,45,910.0,101.0,3.85,22.1,922.5,1008.11,750.52
2018,6,10,14,0,906.0,100.0,4.0,22.0,900.0,1008.44,752.79
2018,6,10,14,15,900.0,98.0,4.05,21.8,870.5,1002.66,750.74
2018,6,10,14,30,894.0,96.0,4.1,21.6,841.0,993.83,746.79
2018,6,10,14,45,887.0,93.5,4.2,21.4,806.5,980.5,740.17
2018,6,10,15,0,880.0,91.0,4.3,21.2,772.0,964.29,731.65
2018,6,10,15,15,869.0,89.5,4.3,21.2,732.5,942.62,718.3
2018,6,10,15,30,858.0,88.0,4.3,21.2,693.0,918.46,703.27
2018,6,10,15,45,845.5,85.5,4.4,20.65,649.5,889.41,686.72
2018,6,10,16,0,833.0,83.0,4.5,20.1,606.0,858.25,668.78
2018,6,10,16,15,816.5,79.5,4.5,19.75,559.0,820.46,644.56
2018,6,10,16,30,800.0,76.0,4.5,19.4,512.0,788.25,624.11
2018,6,10,16,45,778.5,73.0,4.5,19.05,463.5,744.02,594.38
2018,6,10,17,0,757.0,70.0,4.5,18.7,415.0,699.05,563.51
2018,6,10,17,15,726.0,66.5,4.45,18.25,365.5,645.81,525.53
2018,6,10,17,30,695.0,63.0,4.4,17.8,316.0,593.05,486.85
2018,6,10,17,45,652.5,58.5,4.35,17.4,267.5,532.03,439.95
2018,6,10,18,0,610.0,54.0,4.3,17.0,219.0,476.55,394.36
2018,6,10,18,15,546.0,49.0,4.1,16.55,173.5,407.15,335.48
2018,6,10,18,30,482.0,44.0,3.9,16.1,128.0,342.44,278.53
2018,6,10,18,45,382.0,36.5,3.7,15.65,90.0,261.62,206.42
2018,6,10,19,0,282.0,29.0,3.5,15.2,52.0,187.68,123.68
2018,6,10,19,15,166.5,18.0,3.45,14.95,29.5,85.05,0.0
2018,6,10,19,30,51.0,7.0,3.4,14.7,7.0,6.67,0.0
2018,6,10,19,45,25.5,3.5,3.35,14.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,11,4,45,60.5,8.0,2.55,12.6,10.0,0.0,0.0
2018,6,11,5,0,121.0,16.0,2.6,12.8,20.0,15.25,0.0
2018,6,11,5,15,238.5,26.0,2.5,13.2,49.5,21.31,8.01
2018,6,11,5,30,356.0,36.0,2.4,13.6,79.0,28.48,18.74
2018,6,11,5,45,439.0,43.5,2.35,14.0,120.5,32.98,23.41
2018,6,11,6,0,522.0,51.0,2.3,14.4,162.0,37.31,27.58
2018,6,11,6,15,577.0,55.5,2.25,15.0,208.5,38.94,29.15
2018,6,11,6,30,632.0,60.0,2.2,15.6,255.0,40.54,30.56
2018,6,11,6,45,671.5,64.5,2.1,16.25,304.5,46.23,35.49
2018,6,11,7,0,711.0,69.0,2.0,16.9,354.0,47.86,36.73
2018,6,11,7,15,739.0,72.0,1.95,17.55,403.5,75.02,40.46
2018,6,11,7,30,767.0,75.0,1.9,18.2,453.0,117.46,61.83
2018,6,11,7,45,788.5,78.0,1.85,18.85,501.5,162.26,93.26
2018,6,11,8,0,810.0,81.0,1.8,19.5,550.0,216.59,136.81
2018,6,11,8,15,827.0,83.5,1.75,20.1,596.5,264.5,177.5
2018,6,11,8,30,844.0,86.0,1.7,20.7,643.0,314.01,220.05
2018,6,11,8,45,856.5,88.0,1.6,21.25,685.5,363.03,261.94
2018,6,11,9,0,869.0,90.0,1.5,21.8,728.0,412.84,303.4
2018,6,11,9,15,873.0,95.0,1.5,22.25,764.5,462.02,343.6
2018,6,11,9,30,877.0,100.0,1.5,22.7,801.0,510.81,382.23
2018,6,11,9,45,872.0,109.0,1.45,23.2,830.0,557.61,417.73
2018,6,11,10,0,867.0,118.0,1.4,23.7,859.0,602.88,450.8
2018,6,11,10,15,873.5,119.0,1.45,24.0,885.5,646.93,483.13
2018,6,11,10,30,880.0,120.0,1.5,24.3,912.0,690.08,514.05
2018,6,11,10,45,886.0,120.0,1.55,24.65,933.0,730.94,542.62
2018,6,11,11,0,892.0,120.0,1.6,25.0,954.0,770.51,568.26
2018,6,11,11,15,895.5,121.0,1.7,25.2,968.0,807.56,592.68
2018,6,11,11,30,899.0,122.0,1.8,25.4,982.0,842.84,615.84
2018,6,11,11,45,900.5,122.0,1.9,25.6,988.0,873.65,635.98
2018,6,11,12,0,902.0,122.0,2.0,25.8,994.0,902.32,654.73
2018,6,11,12,15,904.5,120.0,2.1,25.9,993.5,927.76,671.66
2018,6,11,12,30,907.0,118.0,2.2,26.0,993.0,950.78,687.09
2018,6,11,12,45,910.5,115.0,2.3,26.1,986.5,971.22,700.93
2018,6,11,13,0,914.0,112.0,2.4,26.2,980.0,988.94,713.12
2018,6,11,13,15,910.5,111.5,2.55,26.2,964.0,999.54,721.64
2018,6,11,13,30,907.0,111.0,2.7,26.2,948.0,1007.14,728.37
2018,6,11,13,45,840.0,146.0,2.8,26.2,906.0,985.22,715.71
2018,6,11,14,0,773.0,181.0,2.9,26.2,864.0,970.2,707.74
2018,6,11,14,15,723.5,199.5,3.0,26.1,822.0,950.35,696.8
2018,6,11,14,30,674.0,218.0,3.1,26.0,780.0,922.55,680.55
2018,6,11,14,45,701.5,193.0,3.15,25.85,756.5,921.77,682.12
2018,6,11,15,0,729.0,168.0,3.2,25.7,733.0,917.13,681.01
2018,6,11,15,15,683.5,175.5,3.2,25.7,683.0,875.26,654.14
2018,6,11,15,30,638.0,183.0,3.2,25.7,633.0,832.13,626.42
2018,6,11,15,45,660.5,161.0,3.25,25.25,601.0,818.47,620.23
2018,6,11,16,0,683.0,139.0,3.3,24.8,569.0,801.02,611.17
2018,6,11,16,15,690.0,125.0,3.3,24.4,530.0,775.55,596.03
2018,6,11,16,30,697.0,111.0,3.3,24.0,491.0,747.31,578.8
2018,6,11,16,45,698.5,99.0,3.3,23.6,449.0,714.29,557.87
2018,6,11,17,0,700.0,87.0,3.3,23.2,407.0,679.02,534.89
2018,6,11,17,15,678.5,81.0,3.3,22.55,361.0,632.0,503.06
2018,6,11,17,30,657.0,75.0,3.3,21.9,315.0,584.88,470.16
2018,6,11,17,45,609.5,70.5,3.3,21.25,266.5,522.19,422.87
2018,6,11,18,0,562.0,66.0,3.3,20.6,218.0,461.97,375.27
2018,6,11,18,15,493.5,59.0,3.2,19.85,172.5,388.99,315.48
2018,6,11,18,30,425.0,52.0,3.1,19.1,127.0,320.9,257.5
2018,6,11,18,45,324.0,42.0,3.0,18.35,89.0,238.54,186.07
2018,6,11,19,0,223.0,32.0,2.9,17.6,51.0,166.48,109.85
2018,6,11,19,15,128.0,19.5,2.85,17.2,29.0,70.92,0.0
2018,6,11,19,30,33.0,7.0,2.8,16.8,7.0,6.67,0.0
2018,6,11,19,45,16.5,3.5,2.7,16.35,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
