Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,14,30,836.0,146.0,3.4,23.0,848.0,1000.51,742.18
2018,6,21,14,45,830.5,140.5,3.4,22.9,813.5,986.96,734.71
2018,6,21,15,0,825.0,135.0,3.4,22.8,779.0,970.52,725.4
2018,6,21,15,15,818.5,128.5,3.4,22.8,740.0,949.22,712.61
2018,6,21,15,30,812.0,122.0,3.4,22.8,701.0,925.23,698.04
2018,6,21,15,45,783.5,121.5,3.35,22.55,651.5,885.1,672.69
2018,6,21,16,0,755.0,121.0,3.3,22.3,602.0,843.53,646.19
2018,6,21,16,15,742.0,113.0,3.3,22.05,555.5,806.03,622.51
2018,6,21,16,30,729.0,105.0,3.3,21.8,509.0,770.82,600.1
2018,6,21,16,45,736.0,93.5,3.3,21.55,468.5,738.66,579.54
2018,6,21,17,0,743.0,82.0,3.3,21.3,428.0,707.78,559.54
2018,6,21,17,15,726.5,76.5,3.25,20.8,382.5,663.71,529.56
2018,6,21,17,30,710.0,71.0,3.2,20.3,337.0,618.99,498.31
2018,6,21,17,45,666.5,67.0,3.15,19.85,287.5,561.0,455.26
2018,6,21,18,0,623.0,63.0,3.1,19.4,238.0,501.67,408.35
2018,6,21,18,15,556.5,57.0,2.95,18.75,190.0,428.34,348.47
2018,6,21,18,30,490.0,51.0,2.8,18.1,142.0,359.66,290.12
2018,6,21,18,45,388.5,42.5,2.6,17.4,101.5,275.21,217.15
2018,6,21,19,0,287.0,34.0,2.4,16.7,61.0,199.22,142.69
2018,6,21,19,15,170.0,21.5,2.4,16.35,35.0,111.34,0.0
2018,6,21,19,30,53.0,9.0,2.4,16.0,9.0,28.32,0.0
2018,6,21,19,45,26.5,4.5,2.4,15.65,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,22,4,45,51.0,7.5,1.65,13.15,9.0,0.0,0.0
2018,6,22,5,0,102.0,15.0,1.6,13.5,18.0,14.3,0.0
2018,6,22,5,15,217.5,26.5,1.6,14.05,47.5,22.02,7.13
2018,6,22,5,30,333.0,38.0,1.6,14.6,77.0,30.63,20.35
2018,6,22,5,45,422.5,46.5,1.6,15.2,119.5,35.91,25.82
2018,6,22,6,0,512.0,55.0,1.6,15.8,162.0,40.99,30.64
2018,6,22,6,15,571.5,61.0,1.5,16.35,210.0,43.64,33.14
2018,6,22,6,30,631.0,67.0,1.4,16.9,258.0,46.2,35.4
2018,6,22,6,45,672.5,71.5,1.35,17.5,308.5,47.42,36.36
2018,6,22,7,0,714.0,76.0,1.3,18.1,359.0,53.71,41.69
2018,6,22,7,15,744.5,79.5,1.25,18.85,410.0,77.79,44.1
2018,6,22,7,30,775.0,83.0,1.2,19.6,461.0,120.75,64.53
2018,6,22,7,45,797.5,86.0,1.15,20.4,510.5,165.81,95.05
2018,6,22,8,0,820.0,89.0,1.1,21.2,560.0,213.48,132.31
2018,6,22,8,15,837.5,91.5,1.1,21.95,607.5,262.04,172.77
2018,6,22,8,30,855.0,94.0,1.1,22.7,655.0,318.95,220.16
2018,6,22,8,45,868.5,96.0,1.05,23.4,698.5,368.81,261.77
2018,6,22,9,0,882.0,98.0,1.0,24.1,742.0,419.57,303.05
2018,6,22,9,15,891.0,100.5,1.0,24.7,780.5,469.52,342.82
2018,6,22,9,30,900.0,103.0,1.0,25.3,819.0,519.55,381.3
2018,6,22,9,45,905.5,105.5,1.05,25.9,852.0,567.64,417.44
2018,6,22,10,0,911.0,108.0,1.1,26.5,885.0,615.09,452.0
2018,6,22,10,15,917.0,109.0,1.2,26.9,912.5,660.76,485.12
2018,6,22,10,30,923.0,110.0,1.3,27.3,940.0,705.45,516.77
2018,6,22,10,45,928.0,110.5,1.35,27.75,961.0,747.84,545.52
2018,6,22,11,0,933.0,111.0,1.4,28.2,982.0,788.8,571.12
2018,6,22,11,15,935.5,112.0,1.55,28.3,996.0,826.68,596.33
2018,6,22,11,30,938.0,113.0,1.7,28.4,1010.0,862.65,620.24
2018,6,22,11,45,939.0,112.5,1.8,28.5,1016.0,893.97,640.59
2018,6,22,12,0,940.0,112.0,1.9,28.6,1022.0,923.02,659.5
2018,6,22,12,15,938.0,113.0,2.05,28.6,1020.0,948.39,676.91
2018,6,22,12,30,936.0,114.0,2.2,28.6,1018.0,971.15,692.73
2018,6,22,12,45,932.0,115.0,2.35,28.6,1009.0,989.31,705.72
2018,6,22,13,0,928.0,116.0,2.5,28.6,1000.0,1004.58,716.99
2018,6,22,13,15,925.0,115.5,2.6,28.55,984.5,1016.36,725.82
2018,6,22,13,30,922.0,115.0,2.7,28.5,969.0,1025.11,732.88
2018,6,22,13,45,888.5,130.0,2.8,28.4,937.0,1016.56,729.22
2018,6,22,14,0,855.0,145.0,2.9,28.3,905.0,1004.89,723.77
2018,6,22,14,15,793.5,171.0,2.95,28.2,858.5,983.98,711.99
2018,6,22,14,30,732.0,197.0,3.0,28.1,812.0,958.01,696.96
2018,6,22,14,45,729.5,187.0,3.05,27.95,778.5,943.74,689.73
2018,6,22,15,0,727.0,177.0,3.1,27.8,745.0,926.7,680.6
2018,6,22,15,15,726.5,165.5,3.1,27.8,708.5,907.2,669.13
2018,6,22,15,30,726.0,154.0,3.1,27.8,672.0,884.98,655.88
2018,6,22,15,45,723.0,143.0,3.15,27.4,631.5,858.37,640.99
2018,6,22,16,0,720.0,132.0,3.2,27.0,591.0,829.32,624.29
2018,6,22,16,15,719.5,120.0,3.15,26.6,549.0,798.95,605.94
2018,6,22,16,30,719.0,108.0,3.1,26.2,507.0,766.19,585.7
2018,6,22,16,45,717.0,96.5,3.1,25.8,463.0,730.51,563.35
2018,6,22,17,0,715.0,85.0,3.1,25.4,419.0,689.4,536.62
2018,6,22,17,15,697.0,79.5,3.05,24.75,374.0,648.67,509.85
2018,6,22,17,30,679.0,74.0,3.0,24.1,329.0,604.18,479.43
2018,6,22,17,45,633.5,70.5,2.95,23.45,280.5,543.22,434.72
2018,6,22,18,0,588.0,67.0,2.9,22.8,232.0,484.44,389.16
2018,6,22,18,15,520.5,60.0,2.8,22.0,185.0,410.62,330.01
2018,6,22,18,30,453.0,53.0,2.7,21.2,138.0,341.58,272.44
2018,6,22,18,45,352.0,43.5,2.6,20.35,98.0,257.78,201.24
2018,6,22,19,0,251.0,34.0,2.5,19.5,58.0,184.29,130.81
2018,6,22,19,15,147.0,21.0,2.5,19.1,33.0,101.19,0.0
2018,6,22,19,30,43.0,8.0,2.5,18.7,8.0,23.67,0.0
2018,6,22,19,45,21.5,4.0,2.5,18.25,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,23,4,45,55.5,7.5,1.75,16.3,9.0,0.0,0.0
2018,6,23,5,0,111.0,15.0,1.7,16.6,18.0,14.3,0.0
2018,6,23,5,15,230.5,26.0,1.75,17.2,47.5,21.57,6.38
2018,6,23,5,30,350.0,37.0,1.8,17.8,77.0,29.72,19.26
2018,6,23,5,45,440.0,44.0,1.85,18.4,119.0,33.69,23.51
2018,6,23,6,0,530.0,51.0,1.9,19.0,161.0,37.57,27.23
2018,6,23,6,15,588.5,56.0,1.85,19.5,209.0,39.6,29.15
2018,6,23,6,30,647.0,61.0,1.8,20.0,257.0,41.58,30.89
2018,6,23,6,45,688.0,64.5,1.8,20.5,307.0,46.53,35.11
2018,6,23,7,0,729.0,68.0,1.8,21.0,357.0,47.38,35.69
2018,6,23,7,15,758.5,71.0,1.8,21.75,407.5,70.95,38.02
2018,6,23,7,30,788.0,74.0,1.8,22.5,458.0,114.12,58.13
2018,6,23,7,45,810.0,76.5,1.8,23.2,507.5,159.35,88.54
2018,6,23,8,0,832.0,79.0,1.8,23.9,557.0,214.2,131.38
2018,6,23,8,15,849.0,81.0,1.85,24.6,604.0,262.6,171.68
2018,6,23,8,30,866.0,83.0,1.9,25.3,651.0,312.61,214.04
2018,6,23,8,45,879.0,84.5,1.9,26.0,694.0,362.33,255.99
2018,6,23,9,0,892.0,86.0,1.9,26.7,737.0,412.91,297.72
2018,6,23,9,15,901.5,88.0,1.9,27.35,776.0,463.06,338.04
2018,6,23,9,30,911.0,90.0,1.9,28.0,815.0,513.32,377.15
2018,6,23,9,45,917.5,92.0,1.9,28.65,848.0,561.94,413.79
2018,6,23,10,0,924.0,94.0,1.9,29.3,881.0,610.0,448.79
2018,6,23,10,15,930.0,94.5,1.9,29.75,908.5,655.72,481.45
2018,6,23,10,30,936.0,95.0,1.9,30.2,936.0,700.42,512.46
2018,6,23,10,45,940.5,96.0,1.95,30.65,957.5,743.32,541.23
2018,6,23,11,0,945.0,97.0,2.0,31.1,979.0,784.73,567.19
2018,6,23,11,15,948.0,97.0,2.05,31.3,993.0,822.44,591.05
2018,6,23,11,30,951.0,97.0,2.1,31.5,1007.0,858.21,613.51
2018,6,23,11,45,952.5,98.0,2.15,31.7,1014.5,891.57,634.31
2018,6,23,12,0,954.0,99.0,2.2,31.9,1022.0,922.68,653.6
2018,6,23,12,15,954.0,99.0,2.25,31.95,1021.5,949.12,670.31
2018,6,23,12,30,954.0,99.0,2.3,32.0,1021.0,972.95,685.44
2018,6,23,12,45,951.5,100.0,2.4,32.0,1013.0,992.7,698.72
2018,6,23,13,0,949.0,101.0,2.5,32.0,1005.0,1009.54,710.3
2018,6,23,13,15,947.5,100.0,2.5,32.0,990.5,1022.35,718.51
2018,6,23,13,30,946.0,99.0,2.5,32.0,976.0,1032.08,724.95
2018,6,23,13,45,912.0,115.0,2.55,31.95,944.0,1024.27,721.28
2018,6,23,14,0,878.0,131.0,2.6,31.9,912.0,1013.29,715.88
2018,6,23,14,15,815.0,158.5,2.6,31.8,865.0,992.13,703.83
2018,6,23,14,30,752.0,186.0,2.6,31.7,818.0,965.82,688.61
2018,6,23,14,45,723.0,189.0,2.65,31.55,776.5,939.53,673.96
2018,6,23,15,0,694.0,192.0,2.7,31.4,735.0,911.08,657.79
2018,6,23,15,15,707.5,173.5,2.7,31.4,702.5,897.95,650.78
2018,6,23,15,30,721.0,155.0,2.7,31.4,670.0,881.49,641.53
2018,6,23,15,45,719.5,143.5,2.65,31.0,630.0,855.84,626.92
2018,6,23,16,0,718.0,132.0,2.6,30.6,590.0,827.67,610.62
2018,6,23,16,15,724.0,118.5,2.55,30.2,550.0,801.32,595.42
2018,6,23,16,30,730.0,105.0,2.5,29.8,510.0,768.2,575.42
2018,6,23,16,45,729.0,93.5,2.45,29.4,466.0,733.41,554.02
2018,6,23,17,0,728.0,82.0,2.4,29.0,422.0,696.44,530.7
2018,6,23,17,15,707.0,77.0,2.3,28.05,376.0,650.1,500.98
2018,6,23,17,30,686.0,72.0,2.2,27.1,330.0,606.96,472.69
2018,6,23,17,45,628.5,70.0,2.1,26.2,279.5,539.45,424.43
2018,6,23,18,0,571.0,68.0,2.0,25.3,229.0,475.0,375.72
2018,6,23,18,15,497.5,62.0,1.95,24.3,182.0,399.4,316.66
2018,6,23,18,30,424.0,56.0,1.9,23.3,135.0,328.88,259.21
2018,6,23,18,45,318.0,45.0,1.8,22.3,94.5,241.01,186.16
2018,6,23,19,0,212.0,34.0,1.7,21.3,54.0,166.18,116.86
2018,6,23,19,15,124.5,21.0,1.7,20.8,31.0,91.93,0.0
2018,6,23,19,30,37.0,8.0,1.7,20.3,8.0,21.45,0.0
2018,6,23,19,45,18.5,4.0,1.75,19.75,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.75,18.9,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.7,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,4,45,27.0,6.0,2.4,15.15,6.5,0.0,0.0
2018,6,24,5,0,54.0,12.0,2.5,15.3,13.0,11.44,0.0
2018,6,24,5,15,124.0,26.0,2.55,15.6,37.5,20.52,5.51
2018,6,24,5,30,194.0,40.0,2.6,15.9,62.0,31.05,20.5
2018,6,24,5,45,263.0,55.0,2.65,16.25,100.5,41.94,30.88
2018,6,24,6,0,332.0,70.0,2.7,16.6,139.0,52.36,40.48
2018,6,24,6,15,387.5,82.0,2.7,17.05,183.5,60.0,47.41
2018,6,24,6,30,443.0,94.0,2.7,17.5,228.0,67.27,53.8
2018,6,24,6,45,487.5,103.5,2.75,17.95,275.5,72.32,58.08
2018,6,24,7,0,532.0,113.0,2.8,18.4,323.0,77.08,61.99
2018,6,24,7,15,566.5,120.5,2.8,18.85,371.5,97.03,64.18
2018,6,24,7,30,601.0,128.0,2.8,19.3,420.0,134.79,83.02
2018,6,24,7,45,629.0,133.5,2.85,19.7,468.0,174.07,109.61
2018,6,24,8,0,657.0,139.0,2.9,20.1,516.0,216.58,142.72
2018,6,24,8,15,679.5,143.5,2.95,20.4,562.0,260.13,179.09
2018,6,24,8,30,702.0,148.0,3.0,20.7,608.0,306.07,218.25
2018,6,24,8,45,720.0,151.5,3.05,21.05,650.5,351.96,257.53
2018,6,24,9,0,738.0,155.0,3.1,21.4,693.0,399.45,297.58
2018,6,24,9,15,763.0,153.0,3.2,21.55,735.0,451.36,340.48
2018,6,24,9,30,788.0,151.0,3.3,21.7,777.0,499.98,380.21
2018,6,24,9,45,821.0,141.5,3.35,21.9,818.0,548.07,418.72
2018,6,24,10,0,854.0,132.0,3.4,22.1,859.0,601.15,460.06
2018,6,24,10,15,861.5,133.0,3.4,22.2,886.5,645.47,494.04
2018,6,24,10,30,869.0,134.0,3.4,22.3,914.0,689.04,526.74
2018,6,24,10,45,875.5,134.0,3.4,22.4,935.5,730.13,557.01
2018,6,24,11,0,882.0,134.0,3.4,22.5,957.0,770.02,585.0
2018,6,24,11,15,885.0,135.0,3.4,22.5,971.0,806.71,609.94
2018,6,24,11,30,888.0,136.0,3.4,22.5,985.0,841.67,633.54
2018,6,24,11,45,889.0,137.5,3.4,22.5,992.5,873.54,654.91
2018,6,24,12,0,890.0,139.0,3.4,22.5,1000.0,903.34,674.81
2018,6,24,12,15,893.0,136.5,3.4,22.5,1000.0,929.11,691.96
2018,6,24,12,30,896.0,134.0,3.4,22.5,1000.0,952.56,707.57
2018,6,24,12,45,898.5,132.0,3.35,22.5,994.0,973.54,721.22
2018,6,24,13,0,901.0,130.0,3.3,22.5,988.0,991.88,733.15
2018,6,24,13,15,896.5,129.5,3.3,22.5,972.0,1002.15,740.2
2018,6,24,13,30,892.0,129.0,3.3,22.5,956.0,1009.44,745.45
2018,6,24,13,45,885.0,129.5,3.3,22.45,933.5,1012.29,748.06
2018,6,24,14,0,878.0,130.0,3.3,22.4,911.0,1012.14,748.86
2018,6,24,14,15,870.0,128.5,3.3,22.3,881.5,1005.97,745.98
2018,6,24,14,30,862.0,127.0,3.3,22.2,852.0,996.86,741.3
2018,6,24,14,45,850.0,127.0,3.3,22.1,817.0,982.57,733.29
2018,6,24,15,0,838.0,127.0,3.3,22.0,782.0,974.44,729.55
2018,6,24,15,15,826.0,124.5,3.3,22.0,742.5,952.21,716.06
2018,6,24,15,30,814.0,122.0,3.3,22.0,703.0,927.52,701.02
2018,6,24,15,45,795.0,120.0,3.4,21.55,658.0,894.58,682.09
2018,6,24,16,0,776.0,118.0,3.5,21.1,613.0,859.79,661.61
2018,6,24,16,15,753.0,114.5,3.5,20.8,565.0,818.13,634.98
2018,6,24,16,30,730.0,111.0,3.5,20.5,517.0,779.75,610.35
2018,6,24,16,45,701.0,107.0,3.55,20.15,467.0,730.72,577.79
2018,6,24,17,0,672.0,103.0,3.6,19.8,417.0,681.49,544.36
2018,6,24,17,15,636.0,97.0,3.55,19.35,367.0,624.58,504.09
2018,6,24,17,30,600.0,91.0,3.5,18.9,317.0,568.58,462.91
2018,6,24,17,45,551.5,84.5,3.45,18.45,268.5,504.6,413.38
2018,6,24,18,0,503.0,78.0,3.4,18.0,220.0,443.09,364.07
2018,6,24,18,15,411.0,68.0,3.25,17.55,169.0,350.7,287.97
2018,6,24,18,30,319.0,58.0,3.1,17.1,118.0,270.58,219.85
2018,6,24,18,45,248.0,45.0,3.0,16.65,83.5,205.24,162.53
2018,6,24,19,0,177.0,32.0,2.9,16.2,49.0,146.73,105.41
2018,6,24,19,15,105.5,20.0,2.85,15.95,28.5,82.61,0.0
2018,6,24,19,30,34.0,8.0,2.8,15.7,8.0,20.35,0.0
2018,6,24,19,45,17.0,4.0,2.7,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,25,4,45,36.5,7.0,3.05,13.75,8.0,0.0,0.0
2018,6,25,5,0,73.0,14.0,3.1,13.9,16.0,13.34,0.0
2018,6,25,5,15,142.0,25.0,3.1,14.2,38.0,19.72,4.74
2018,6,25,5,30,211.0,36.0,3.1,14.5,60.0,27.85,17.89
2018,6,25,5,45,223.5,44.5,3.15,14.8,81.0,33.6,23.79
2018,6,25,6,0,236.0,53.0,3.2,15.1,102.0,39.09,29.01
2018,6,25,6,15,118.0,67.5,3.15,15.4,92.0,53.09,41.62
2018,6,25,6,30,0.0,82.0,3.1,15.7,82.0,74.12,60.24
2018,6,25,6,45,2.0,100.0,3.0,16.0,101.0,89.54,73.67
2018,6,25,7,0,4.0,118.0,2.9,16.3,120.0,104.82,86.73
2018,6,25,7,15,4.0,133.5,2.85,16.65,135.5,118.54,93.62
2018,6,25,7,30,4.0,149.0,2.8,17.0,151.0,132.72,104.74
2018,6,25,7,45,4.0,160.5,2.7,17.35,162.5,143.75,113.18
2018,6,25,8,0,4.0,172.0,2.6,17.7,174.0,154.74,121.53
2018,6,25,8,15,9.5,195.0,2.6,18.05,201.0,176.47,138.22
2018,6,25,8,30,15.0,218.0,2.6,18.4,228.0,198.89,155.32
2018,6,25,8,45,22.0,248.5,2.6,18.75,264.0,228.71,178.07
2018,6,25,9,0,29.0,279.0,2.6,19.1,300.0,251.38,195.04
2018,6,25,9,15,48.5,311.5,2.65,19.4,349.0,289.56,223.9
2018,6,25,9,30,68.0,344.0,2.7,19.7,398.0,330.06,254.3
2018,6,25,9,45,162.0,365.0,2.75,20.05,501.0,396.44,304.39
2018,6,25,10,0,256.0,386.0,2.8,20.4,604.0,472.05,361.0
2018,6,25,10,15,452.5,314.0,2.8,20.6,714.5,544.63,417.04
2018,6,25,10,30,649.0,242.0,2.8,20.8,825.0,633.86,484.92
2018,6,25,10,45,780.5,176.5,2.85,21.05,893.5,699.9,534.79
2018,6,25,11,0,912.0,111.0,2.9,21.3,962.0,771.57,586.57
2018,6,25,11,15,915.5,111.0,2.95,21.45,976.0,808.66,611.37
2018,6,25,11,30,919.0,111.0,3.0,21.6,990.0,843.96,635.02
2018,6,25,11,45,921.5,110.5,3.05,21.75,997.0,876.02,656.36
2018,6,25,12,0,924.0,110.0,3.1,21.9,1004.0,905.94,676.2
2018,6,25,12,15,925.0,109.0,3.15,21.95,1003.5,931.79,693.53
2018,6,25,12,30,926.0,108.0,3.2,22.0,1003.0,955.15,709.25
2018,6,25,12,45,927.5,106.0,3.3,22.05,996.0,975.38,723.32
2018,6,25,13,0,929.0,104.0,3.4,22.1,989.0,992.83,735.64
2018,6,25,13,15,927.0,103.5,3.45,22.05,974.5,1005.52,744.84
2018,6,25,13,30,925.0,103.0,3.5,22.0,960.0,1015.2,752.2
2018,6,25,13,45,922.0,102.0,3.55,22.0,939.0,1020.32,756.54
2018,6,25,14,0,919.0,101.0,3.6,22.0,918.0,1022.35,759.0
2018,6,25,14,15,913.5,99.0,3.65,21.85,889.5,1017.73,757.63
2018,6,25,14,30,908.0,97.0,3.7,21.7,861.0,1010.02,754.36
2018,6,25,14,45,901.5,95.5,3.75,21.6,827.5,998.86,748.75
2018,6,25,15,0,895.0,94.0,3.8,21.5,794.0,984.8,741.29
2018,6,25,15,15,884.5,92.0,3.8,21.5,754.5,963.49,728.37
2018,6,25,15,30,874.0,90.0,3.8,21.5,715.0,939.59,713.75
2018,6,25,15,45,862.0,88.5,3.9,21.0,672.5,912.46,698.79
2018,6,25,16,0,850.0,87.0,4.0,20.5,630.0,883.15,682.12
2018,6,25,16,15,834.0,84.0,4.0,20.15,583.0,846.51,659.12
2018,6,25,16,30,818.0,81.0,4.0,19.8,536.0,815.49,639.91
2018,6,25,16,45,796.0,79.0,4.05,19.45,487.5,771.93,611.39
2018,6,25,17,0,774.0,77.0,4.1,19.1,439.0,727.53,581.7
2018,6,25,17,15,743.0,73.0,4.1,18.6,388.0,673.24,543.91
2018,6,25,17,30,712.0,69.0,4.1,18.1,337.0,619.29,505.28
2018,6,25,17,45,668.5,65.0,4.1,17.6,287.5,560.97,461.64
2018,6,25,18,0,625.0,61.0,4.1,17.1,238.0,501.59,414.06
2018,6,25,18,15,561.5,55.0,4.05,16.65,190.5,429.98,354.48
2018,6,25,18,30,498.0,49.0,4.0,16.2,143.0,362.84,296.38
2018,6,25,18,45,400.0,41.5,3.9,15.75,103.0,280.97,224.33
2018,6,25,19,0,302.0,34.0,3.8,15.3,63.0,207.08,151.08
2018,6,25,19,15,180.5,21.5,3.75,15.05,36.5,115.13,0.0
2018,6,25,19,30,59.0,9.0,3.7,14.8,10.0,30.68,0.0
2018,6,25,19,45,29.5,4.5,3.65,14.5,5.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,4,45,32.0,7.0,2.55,12.2,8.0,0.0,0.0
2018,6,26,5,0,64.0,14.0,2.6,12.4,16.0,13.34,0.0
2018,6,26,5,15,156.5,28.0,2.65,12.8,43.0,22.25,5.62
2018,6,26,5,30,249.0,42.0,2.7,13.2,70.0,32.79,22.15
2018,6,26,5,45,330.5,53.0,2.7,13.6,109.5,40.5,29.95
2018,6,26,6,0,412.0,64.0,2.7,14.0,149.0,47.91,36.96
2018,6,26,6,15,474.5,73.0,2.65,14.45,196.0,54.04,42.62
2018,6,26,6,30,537.0,82.0,2.6,14.9,243.0,58.57,46.67
2018,6,26,6,45,585.5,89.0,2.55,15.35,294.0,61.13,48.82
2018,6,26,7,0,634.0,96.0,2.5,15.8,345.0,63.52,50.72
2018,6,26,7,15,668.5,100.5,2.45,16.2,395.5,83.12,52.01
2018,6,26,7,30,703.0,105.0,2.4,16.6,446.0,123.61,71.13
2018,6,26,7,45,730.5,108.5,2.4,17.05,495.5,166.39,100.09
2018,6,26,8,0,758.0,112.0,2.4,17.5,545.0,217.91,140.8
2018,6,26,8,15,779.0,114.5,2.4,17.85,592.5,264.1,179.98
2018,6,26,8,30,800.0,117.0,2.4,18.2,640.0,312.48,221.91
2018,6,26,8,45,818.0,119.0,2.4,18.6,684.5,361.48,264.36
2018,6,26,9,0,836.0,121.0,2.4,19.0,729.0,411.98,307.34
2018,6,26,9,15,850.0,121.5,2.45,19.4,768.5,460.84,348.29
2018,6,26,9,30,864.0,122.0,2.5,19.8,808.0,514.88,391.97
2018,6,26,9,45,876.5,122.0,2.5,20.15,843.0,563.11,430.19
2018,6,26,10,0,889.0,122.0,2.5,20.5,878.0,611.35,467.38
2018,6,26,10,15,896.0,122.0,2.55,20.75,905.0,656.04,501.39
2018,6,26,10,30,903.0,122.0,2.6,21.0,932.0,699.85,533.99
2018,6,26,10,45,909.5,121.5,2.7,21.25,953.5,741.84,564.85
2018,6,26,11,0,916.0,121.0,2.8,21.5,975.0,782.55,592.91
2018,6,26,11,15,920.5,121.0,2.85,21.55,990.0,820.7,618.77
2018,6,26,11,30,925.0,121.0,2.9,21.6,1005.0,857.11,643.3
2018,6,26,11,45,929.0,119.5,3.0,21.7,1012.5,889.88,665.47
2018,6,26,12,0,933.0,118.0,3.1,21.8,1020.0,920.56,686.21
2018,6,26,12,15,936.5,115.5,3.15,21.8,1020.5,947.64,704.45
2018,6,26,12,30,940.0,113.0,3.2,21.8,1021.0,972.28,721.1
2018,6,26,12,45,945.5,108.0,3.25,21.8,1015.0,993.77,735.72
2018,6,26,13,0,951.0,103.0,3.3,21.8,1009.0,1012.46,748.59
2018,6,26,13,15,949.0,102.0,3.35,21.75,994.0,1024.99,757.66
2018,6,26,13,30,947.0,101.0,3.4,21.7,979.0,1034.42,764.85
2018,6,26,13,45,930.0,107.5,3.5,21.65,952.5,1033.72,765.9
2018,6,26,14,0,913.0,114.0,3.6,21.6,926.0,1029.92,765.08
2018,6,26,14,15,879.0,126.5,3.65,21.45,888.0,1012.59,755.29
2018,6,26,14,30,845.0,139.0,3.7,21.3,850.0,1001.6,749.9
2018,6,26,14,45,842.5,133.0,3.7,21.15,817.0,990.49,744.12
2018,6,26,15,0,840.0,127.0,3.7,21.0,784.0,976.41,736.42
2018,6,26,15,15,827.5,123.0,3.7,21.0,743.0,952.05,721.36
2018,6,26,15,30,815.0,119.0,3.7,21.0,702.0,925.21,704.67
2018,6,26,15,45,813.0,110.5,3.75,20.5,661.0,900.62,691.12
2018,6,26,16,0,811.0,102.0,3.8,20.0,620.0,873.35,675.53
2018,6,26,16,15,815.0,91.0,3.85,19.7,578.0,845.79,659.06
2018,6,26,16,30,819.0,80.0,3.9,19.4,536.0,815.3,640.28
2018,6,26,16,45,808.0,75.5,3.9,19.05,490.0,777.72,615.95
2018,6,26,17,0,797.0,71.0,3.9,18.7,444.0,738.61,590.05
2018,6,26,17,15,771.0,68.0,3.85,18.3,395.0,688.62,555.28
2018,6,26,17,30,745.0,65.0,3.8,17.9,346.0,638.58,519.56
2018,6,26,17,45,702.5,61.0,3.8,17.45,295.0,576.17,473.22
2018,6,26,18,0,660.0,57.0,3.8,17.0,244.0,515.56,425.1
2018,6,26,18,15,597.5,52.0,3.75,16.55,196.0,448.06,368.86
2018,6,26,18,30,535.0,47.0,3.7,16.1,148.0,381.3,311.1
2018,6,26,18,45,435.5,40.0,3.6,15.65,106.5,297.74,237.65
2018,6,26,19,0,336.0,33.0,3.5,15.2,65.0,222.38,162.57
2018,6,26,19,15,203.0,21.0,3.45,14.9,37.5,124.46,0.0
2018,6,26,19,30,70.0,9.0,3.4,14.6,10.0,34.83,0.0
2018,6,26,19,45,35.0,4.5,3.35,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,27,4,45,35.5,7.5,3.1,12.75,8.5,0.0,0.0
2018,6,27,5,0,71.0,15.0,3.2,12.9,17.0,14.3,0.0
2018,6,27,5,15,160.0,26.5,3.25,13.3,41.5,21.02,4.41
2018,6,27,5,30,249.0,38.0,3.3,13.7,66.0,29.55,19.31
2018,6,27,5,45,173.0,35.5,3.35,14.05,59.5,26.58,17.69
2018,6,27,6,0,97.0,33.0,3.4,14.4,53.0,27.07,18.44
2018,6,27,6,15,48.5,37.0,3.4,14.75,47.0,32.77,23.65
2018,6,27,6,30,0.0,41.0,3.4,15.1,41.0,38.07,28.41
2018,6,27,6,45,0.0,49.0,3.35,15.5,49.0,45.53,34.97
2018,6,27,7,0,0.0,57.0,3.3,15.9,57.0,52.99,41.43
2018,6,27,7,15,0.0,73.5,3.3,16.25,73.5,68.4,52.15
2018,6,27,7,30,0.0,90.0,3.3,16.6,90.0,83.46,64.44
2018,6,27,7,45,0.0,108.5,3.3,16.95,108.5,99.86,77.67
2018,6,27,8,0,0.0,127.0,3.3,17.3,127.0,116.27,90.74
2018,6,27,8,15,5.0,161.5,3.3,17.65,165.0,147.48,115.46
2018,6,27,8,30,10.0,196.0,3.3,18.0,203.0,179.15,140.23
2018,6,27,8,45,15.0,226.0,3.3,18.3,237.0,207.64,162.23
2018,6,27,9,0,20.0,256.0,3.3,18.6,271.0,236.79,184.56
2018,6,27,9,15,42.0,292.0,3.3,18.85,325.0,271.12,210.64
2018,6,27,9,30,64.0,328.0,3.3,19.1,379.0,315.14,244.1
2018,6,27,9,45,84.5,356.0,3.35,19.3,426.0,354.48,273.83
2018,6,27,10,0,105.0,384.0,3.4,19.5,473.0,390.47,300.88
2018,6,27,10,15,94.5,394.5,3.4,19.65,476.5,406.42,312.37
2018,6,27,10,30,84.0,405.0,3.4,19.8,480.0,415.83,318.89
2018,6,27,10,45,127.0,413.5,3.45,19.95,530.0,456.48,349.83
2018,6,27,11,0,170.0,422.0,3.5,20.1,580.0,504.7,386.06
2018,6,27,11,15,227.0,423.0,3.55,20.15,637.5,558.07,426.32
2018,6,27,11,30,284.0,424.0,3.6,20.2,695.0,618.31,471.13
2018,6,27,11,45,329.0,421.0,3.65,20.2,737.5,668.11,507.9
2018,6,27,12,0,374.0,418.0,3.7,20.2,780.0,719.82,545.77
2018,6,27,12,15,482.5,359.5,3.75,20.15,826.0,780.66,592.23
2018,6,27,12,30,591.0,301.0,3.8,20.1,872.0,840.89,637.91
2018,6,27,12,45,664.0,259.5,3.85,20.05,896.0,887.81,672.98
2018,6,27,13,0,737.0,218.0,3.9,20.0,920.0,933.29,705.19
2018,6,27,13,15,737.0,214.0,3.95,19.85,906.5,944.34,713.5
2018,6,27,13,30,737.0,210.0,4.0,19.7,893.0,952.75,720.38
2018,6,27,13,45,776.5,187.0,4.05,19.6,891.5,972.12,734.77
2018,6,27,14,0,816.0,164.0,4.1,19.5,890.0,994.46,751.21
2018,6,27,14,15,845.5,142.5,4.15,19.35,873.5,1004.86,759.78
2018,6,27,14,30,875.0,121.0,4.2,19.2,857.0,1003.12,760.31
2018,6,27,14,45,872.5,116.0,4.25,19.05,824.5,992.74,755.14
2018,6,27,15,0,870.0,111.0,4.3,18.9,792.0,979.35,748.06
2018,6,27,15,15,841.5,115.0,4.3,18.9,746.0,948.02,727.87
2018,6,27,15,30,813.0,119.0,4.3,18.9,700.0,923.36,712.42
2018,6,27,15,45,795.5,116.0,4.4,18.4,655.0,890.77,693.23
2018,6,27,16,0,778.0,113.0,4.5,17.9,610.0,856.27,672.58
2018,6,27,16,15,776.5,103.0,4.55,17.6,567.0,826.12,653.9
2018,6,27,16,30,775.0,93.0,4.6,17.3,524.0,793.52,633.11
2018,6,27,16,45,763.5,87.0,4.65,17.0,479.0,755.13,607.66
2018,6,27,17,0,752.0,81.0,4.7,16.7,434.0,715.3,580.61
2018,6,27,17,15,718.5,78.5,4.7,16.35,384.0,661.65,542.13
2018,6,27,17,30,685.0,76.0,4.7,16.0,334.0,612.4,506.08
2018,6,27,17,45,637.5,71.5,4.7,15.6,284.0,548.51,456.6
2018,6,27,18,0,590.0,67.0,4.7,15.2,234.0,486.99,406.41
2018,6,27,18,15,522.0,60.5,4.6,14.9,187.0,413.3,344.03
2018,6,27,18,30,454.0,54.0,4.5,14.6,140.0,344.34,283.62
2018,6,27,18,45,353.0,45.5,4.45,14.25,100.5,261.17,210.02
2018,6,27,19,0,252.0,37.0,4.4,13.9,61.0,189.71,139.33
2018,6,27,19,15,148.0,23.0,4.35,13.75,35.0,105.22,0.0
2018,6,27,19,30,44.0,9.0,4.3,13.6,9.0,25.09,0.0
2018,6,27,19,45,22.0,4.5,4.25,13.45,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,27.5,7.0,3.75,13.0,7.5,0.0,0.0
2018,6,28,5,0,55.0,14.0,3.8,13.2,15.0,13.34,0.0
2018,6,28,5,15,147.0,27.5,3.9,13.55,41.0,21.87,4.14
2018,6,28,5,30,239.0,41.0,4.0,13.9,67.0,32.02,21.31
2018,6,28,5,45,334.0,50.5,4.1,14.3,107.0,38.58,28.13
2018,6,28,6,0,429.0,60.0,4.2,14.7,147.0,45.71,34.87
2018,6,28,6,15,498.0,66.5,4.2,15.15,194.5,48.49,37.56
2018,6,28,6,30,567.0,73.0,4.2,15.6,242.0,51.2,40.0
2018,6,28,6,45,615.0,77.5,4.2,16.1,292.0,52.15,40.73
2018,6,28,7,0,663.0,82.0,4.2,16.6,342.0,53.05,41.36
2018,6,28,7,15,697.0,85.5,4.15,17.0,392.0,71.18,42.28
2018,6,28,7,30,731.0,89.0,4.1,17.4,442.0,117.48,65.31
2018,6,28,7,45,757.5,91.5,4.05,17.8,491.5,160.31,93.98
2018,6,28,8,0,784.0,94.0,4.0,18.2,541.0,206.17,130.26
2018,6,28,8,15,802.5,96.5,3.9,18.55,587.5,253.11,170.48
2018,6,28,8,30,821.0,99.0,3.8,18.9,634.0,301.94,213.32
2018,6,28,8,45,836.0,100.0,3.75,19.3,676.5,356.38,260.58
2018,6,28,9,0,851.0,101.0,3.7,19.7,719.0,405.37,302.97
2018,6,28,9,15,862.0,103.0,3.65,20.0,758.0,454.34,344.6
2018,6,28,9,30,873.0,105.0,3.6,20.3,797.0,503.62,385.37
2018,6,28,9,45,881.5,106.0,3.55,20.6,830.0,550.88,423.52
2018,6,28,10,0,890.0,107.0,3.5,20.9,863.0,597.81,460.33
2018,6,28,10,15,895.5,108.0,3.5,21.15,889.5,642.39,494.64
2018,6,28,10,30,901.0,109.0,3.5,21.4,916.0,685.99,527.38
2018,6,28,10,45,905.0,110.0,3.5,21.6,937.0,727.39,557.89
2018,6,28,11,0,909.0,111.0,3.5,21.8,958.0,767.35,585.2
2018,6,28,11,15,912.0,111.5,3.55,21.85,972.0,804.5,610.71
2018,6,28,11,30,915.0,112.0,3.6,21.9,986.0,839.84,634.83
2018,6,28,11,45,916.0,113.0,3.65,22.0,993.0,872.01,656.55
2018,6,28,12,0,917.0,114.0,3.7,22.1,1000.0,902.0,676.74
2018,6,28,12,15,918.5,112.5,3.75,22.1,999.5,927.83,694.33
2018,6,28,12,30,920.0,111.0,3.8,22.1,999.0,951.2,710.32
2018,6,28,12,45,921.5,108.5,3.9,22.1,992.0,971.0,724.28
2018,6,28,13,0,923.0,106.0,4.0,22.1,985.0,988.04,736.48
2018,6,28,13,15,920.0,105.5,4.05,22.0,970.0,999.84,745.28
2018,6,28,13,30,917.0,105.0,4.1,21.9,955.0,1008.63,752.22
2018,6,28,13,45,912.0,104.5,4.15,21.8,933.0,1012.41,755.94
2018,6,28,14,0,907.0,104.0,4.2,21.7,911.0,1013.11,757.76
2018,6,28,14,15,900.5,103.0,4.25,21.55,882.5,1008.74,756.47
2018,6,28,14,30,894.0,102.0,4.3,21.4,854.0,1001.35,753.28
2018,6,28,14,45,885.5,100.5,4.3,21.3,820.0,988.5,746.07
2018,6,28,15,0,877.0,99.0,4.3,21.2,786.0,972.8,737.04
2018,6,28,15,15,866.0,97.0,4.3,21.2,746.5,951.42,723.88
2018,6,28,15,30,855.0,95.0,4.3,21.2,707.0,927.5,709.03
2018,6,28,15,45,833.5,96.0,4.3,20.75,661.5,894.93,689.31
2018,6,28,16,0,812.0,97.0,4.3,20.3,616.0,868.5,673.8
2018,6,28,16,15,794.0,94.0,4.3,19.95,569.5,831.05,649.93
2018,6,28,16,30,776.0,91.0,4.3,19.6,523.0,792.11,624.71
2018,6,28,16,45,760.5,86.0,4.35,19.3,476.5,751.58,598.03
2018,6,28,17,0,745.0,81.0,4.4,19.0,430.0,709.88,569.98
2018,6,28,17,15,713.0,77.0,4.4,18.55,380.0,655.82,531.89
2018,6,28,17,30,681.0,73.0,4.4,18.1,330.0,605.79,495.86
2018,6,28,17,45,636.5,68.5,4.4,17.65,281.0,544.16,448.92
2018,6,28,18,0,592.0,64.0,4.4,17.2,232.0,484.71,401.0
2018,6,28,18,15,526.5,58.0,4.3,16.7,185.5,413.16,341.21
2018,6,28,18,30,461.0,52.0,4.2,16.2,139.0,346.18,283.14
2018,6,28,18,45,363.0,43.5,4.1,15.75,99.5,264.49,211.34
2018,6,28,19,0,265.0,35.0,4.0,15.3,60.0,192.83,140.89
2018,6,28,19,15,156.5,22.0,3.95,15.0,34.5,107.42,0.0
2018,6,28,19,30,48.0,9.0,3.9,14.7,9.0,26.61,0.0
2018,6,28,19,45,24.0,4.5,3.8,14.4,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,29,4,45,52.0,7.0,0.95,13.4,8.0,0.0,0.0
2018,6,29,5,0,104.0,14.0,0.9,13.7,16.0,13.34,0.0
2018,6,29,5,15,222.5,24.5,1.0,14.2,44.0,20.42,2.76
2018,6,29,5,30,341.0,35.0,1.1,14.7,72.0,28.14,17.98
2018,6,29,5,45,432.5,41.5,1.15,15.25,113.0,31.73,22.1
2018,6,29,6,0,524.0,48.0,1.2,15.8,154.0,35.28,25.58
2018,6,29,6,15,582.5,53.5,1.25,16.35,201.5,37.83,27.99
2018,6,29,6,30,641.0,59.0,1.3,16.9,249.0,40.28,30.17
2018,6,29,6,45,683.0,62.5,1.35,17.5,299.0,45.13,34.35
2018,6,29,7,0,725.0,66.0,1.4,18.1,349.0,46.04,34.99
2018,6,29,7,15,755.0,69.0,1.45,18.75,399.5,64.38,35.89
2018,6,29,7,30,785.0,72.0,1.5,19.4,450.0,107.25,54.54
2018,6,29,7,45,808.5,74.5,1.5,20.1,500.0,152.4,84.29
2018,6,29,8,0,832.0,77.0,1.5,20.8,550.0,207.37,127.15
2018,6,29,8,15,848.0,79.0,1.6,21.4,596.5,255.48,167.58
2018,6,29,8,30,864.0,81.0,1.7,22.0,643.0,305.13,210.26
2018,6,29,8,45,877.0,82.5,1.75,22.55,686.5,354.76,252.91
2018,6,29,9,0,890.0,84.0,1.8,23.1,730.0,405.27,295.49
2018,6,29,9,15,897.5,86.5,1.85,23.5,768.0,454.94,336.64
2018,6,29,9,30,905.0,89.0,1.9,23.9,806.0,504.57,376.58
2018,6,29,9,45,908.0,93.5,2.0,24.35,838.5,553.31,414.77
2018,6,29,10,0,911.0,98.0,2.1,24.8,871.0,601.24,451.26
2018,6,29,10,15,916.0,98.5,2.15,25.05,897.5,645.96,484.72
2018,6,29,10,30,921.0,99.0,2.2,25.3,924.0,689.63,516.61
2018,6,29,10,45,924.5,100.0,2.3,25.6,944.5,731.45,546.52
2018,6,29,11,0,928.0,101.0,2.4,25.9,965.0,771.75,573.23
2018,6,29,11,15,930.5,101.5,2.45,26.0,979.0,809.15,597.93
2018,6,29,11,30,933.0,102.0,2.5,26.1,993.0,844.65,621.21
2018,6,29,11,45,934.5,102.0,2.6,26.25,1000.0,876.83,642.44
2018,6,29,12,0,936.0,102.0,2.7,26.4,1007.0,906.77,662.16
2018,6,29,12,15,934.0,103.0,2.8,26.4,1005.5,932.2,679.33
2018,6,29,12,30,932.0,104.0,2.9,26.4,1004.0,955.01,694.87
2018,6,29,12,45,928.0,105.0,2.95,26.4,995.0,973.25,707.11
2018,6,29,13,0,924.0,106.0,3.0,26.4,986.0,988.6,717.61
2018,6,29,13,15,922.0,105.0,3.1,26.3,971.5,1000.93,726.96
2018,6,29,13,30,920.0,104.0,3.2,26.2,957.0,1010.24,734.49
2018,6,29,13,45,884.0,121.0,3.25,26.15,925.0,1001.57,729.94
2018,6,29,14,0,848.0,138.0,3.3,26.1,893.0,989.76,723.57
2018,6,29,14,15,778.0,169.0,3.3,25.95,844.5,965.72,709.15
2018,6,29,14,30,708.0,200.0,3.3,25.8,796.0,936.94,691.65
2018,6,29,14,45,707.5,189.5,3.35,25.65,764.5,924.51,685.4
2018,6,29,15,0,707.0,179.0,3.4,25.5,733.0,909.34,677.23
2018,6,29,15,15,707.5,167.5,3.4,25.5,698.0,891.31,666.47
2018,6,29,15,30,708.0,156.0,3.4,25.5,663.0,870.58,653.93
2018,6,29,15,45,703.5,145.5,3.45,25.05,622.5,843.72,638.59
2018,6,29,16,0,699.0,135.0,3.5,24.6,582.0,814.54,621.49
2018,6,29,16,15,701.5,122.5,3.5,24.25,542.0,786.98,604.87
2018,6,29,16,30,704.0,110.0,3.5,23.9,502.0,756.9,586.23
2018,6,29,16,45,715.5,95.5,3.45,23.6,462.0,729.32,568.85
2018,6,29,17,0,727.0,81.0,3.4,23.3,422.0,695.64,546.72
2018,6,29,17,15,711.5,75.0,3.4,22.7,377.0,652.4,517.84
2018,6,29,17,30,696.0,69.0,3.4,22.1,332.0,608.46,487.59
2018,6,29,17,45,652.0,65.0,3.35,21.55,282.5,550.41,444.9
2018,6,29,18,0,608.0,61.0,3.3,21.0,233.0,491.37,398.56
2018,6,29,18,15,544.5,55.0,3.25,20.35,186.5,420.42,340.99
2018,6,29,18,30,481.0,49.0,3.2,19.7,140.0,353.99,284.8
2018,6,29,18,45,385.0,41.0,3.15,19.0,100.5,273.28,215.25
2018,6,29,19,0,289.0,33.0,3.1,18.3,61.0,200.72,144.88
2018,6,29,19,15,172.5,20.5,3.1,17.85,35.0,111.52,0.0
2018,6,29,19,30,56.0,8.0,3.1,17.4,9.0,28.66,0.0
2018,6,29,19,45,28.0,4.0,3.05,17.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,30,4,45,68.0,7.0,1.05,17.3,8.5,0.0,0.0
2018,6,30,5,0,136.0,14.0,1.0,17.5,17.0,13.34,0.0
2018,6,30,5,15,264.5,23.0,1.0,18.05,45.5,19.0,1.27
2018,6,30,5,30,393.0,32.0,1.0,18.6,74.0,25.38,15.31
2018,6,30,5,45,480.5,38.5,1.0,19.1,116.5,29.18,19.5
2018,6,30,6,0,568.0,45.0,1.0,19.6,159.0,32.88,23.06
2018,6,30,6,15,624.0,49.5,0.95,20.1,207.0,38.02,27.7
2018,6,30,6,30,680.0,54.0,0.9,20.6,255.0,40.08,29.52
2018,6,30,6,45,718.0,57.5,0.85,21.1,305.0,41.22,30.43
2018,6,30,7,0,756.0,61.0,0.8,21.6,355.0,42.32,31.25
2018,6,30,7,15,783.5,64.0,0.8,22.3,406.0,60.3,32.13
2018,6,30,7,30,811.0,67.0,0.8,23.0,457.0,111.63,56.55
2018,6,30,7,45,831.5,69.5,0.85,23.65,506.5,157.62,86.12
2018,6,30,8,0,852.0,72.0,0.9,24.3,556.0,205.91,122.99
2018,6,30,8,15,867.0,73.5,0.95,24.95,602.0,254.35,162.93
2018,6,30,8,30,882.0,75.0,1.0,25.6,648.0,304.22,204.91
2018,6,30,8,45,893.0,77.0,1.1,26.2,691.0,354.46,247.28
2018,6,30,9,0,904.0,79.0,1.2,26.8,734.0,405.38,289.41
2018,6,30,9,15,913.0,80.5,1.25,27.3,772.5,455.52,329.89
2018,6,30,9,30,922.0,82.0,1.3,27.8,811.0,505.75,369.19
2018,6,30,9,45,927.0,84.5,1.4,28.3,844.5,554.62,406.58
2018,6,30,10,0,932.0,87.0,1.5,28.8,878.0,602.81,442.39
2018,6,30,10,15,937.5,88.0,1.55,29.1,905.5,649.14,475.99
2018,6,30,10,30,943.0,89.0,1.6,29.4,933.0,694.43,508.0
2018,6,30,10,45,946.0,90.5,1.65,29.7,954.0,737.19,537.09
2018,6,30,11,0,949.0,92.0,1.7,30.0,975.0,778.36,563.22
2018,6,30,11,15,950.5,92.0,1.75,30.15,988.0,815.27,586.67
2018,6,30,11,30,952.0,92.0,1.8,30.3,1001.0,850.14,608.69
2018,6,30,11,45,952.5,92.5,1.85,30.4,1007.5,882.47,629.11
2018,6,30,12,0,953.0,93.0,1.9,30.5,1014.0,912.47,648.0
2018,6,30,12,15,950.5,94.5,2.0,30.5,1012.5,938.3,665.04
2018,6,30,12,30,948.0,96.0,2.1,30.5,1011.0,961.44,680.47
2018,6,30,12,45,941.5,99.5,2.15,30.5,1002.0,980.04,692.6
2018,6,30,13,0,935.0,103.0,2.2,30.5,993.0,995.68,703.01
2018,6,30,13,15,932.0,102.5,2.25,30.45,978.0,1007.7,711.42
2018,6,30,13,30,929.0,102.0,2.3,30.4,963.0,1016.66,718.08
2018,6,30,13,45,889.5,121.0,2.35,30.35,929.5,1006.71,713.06
2018,6,30,14,0,850.0,140.0,2.4,30.3,896.0,993.56,706.26
2018,6,30,14,15,777.0,171.0,2.45,30.1,845.0,966.63,691.21
2018,6,30,14,30,704.0,202.0,2.5,29.9,794.0,934.99,673.12
2018,6,30,14,45,702.0,192.0,2.55,29.75,762.0,921.72,666.71
2018,6,30,15,0,700.0,182.0,2.6,29.6,730.0,905.76,658.4
2018,6,30,15,15,698.0,171.5,2.6,29.6,694.5,886.6,647.26
2018,6,30,15,30,696.0,161.0,2.6,29.6,659.0,864.87,634.47
2018,6,30,15,45,694.0,149.5,2.7,28.95,620.0,839.51,621.54
2018,6,30,16,0,692.0,138.0,2.8,28.3,581.0,811.72,606.76
2018,6,30,16,15,679.0,130.0,2.85,27.75,537.0,776.01,585.69
2018,6,30,16,30,666.0,122.0,2.9,27.2,493.0,738.77,563.2
2018,6,30,16,45,636.5,117.0,2.9,26.65,445.0,690.08,531.79
2018,6,30,17,0,607.0,112.0,2.9,26.1,397.0,641.31,499.62
2018,6,30,17,15,589.0,101.0,2.95,25.25,351.5,594.47,468.7
2018,6,30,17,30,571.0,90.0,3.0,24.4,306.0,547.32,435.85
2018,6,30,17,45,530.5,82.5,3.0,23.55,260.0,488.81,392.36
2018,6,30,18,0,490.0,75.0,3.0,22.7,214.0,432.25,348.64
2018,6,30,18,15,424.0,66.0,2.95,21.85,169.5,360.79,291.1
2018,6,30,18,30,358.0,57.0,2.9,21.0,125.0,291.67,233.52
2018,6,30,18,45,273.5,45.0,2.85,20.15,88.0,218.83,171.22
2018,6,30,19,0,189.0,33.0,2.8,19.3,51.0,154.26,110.07
2018,6,30,19,15,110.5,20.0,2.8,18.9,29.0,85.08,0.0
2018,6,30,19,30,32.0,7.0,2.8,18.5,7.0,18.7,0.0
2018,6,30,19,45,16.0,3.5,2.75,18.1,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,1,4,45,33.0,6.0,2.55,15.2,6.5,0.0,0.0
2018,7,1,5,0,66.0,12.0,2.6,15.3,13.0,11.44,0.0
2018,7,1,5,15,157.5,24.0,2.6,15.65,38.0,19.03,0.46
2018,7,1,5,30,249.0,36.0,2.6,16.0,63.0,28.04,17.61
2018,7,1,5,45,326.0,47.5,2.6,16.35,101.0,36.28,25.85
2018,7,1,6,0,403.0,59.0,2.6,16.7,139.0,44.99,33.94
2018,7,1,6,15,439.0,70.0,2.6,17.1,180.0,51.69,40.07
2018,7,1,6,30,475.0,81.0,2.6,17.5,221.0,57.96,45.63
2018,7,1,6,45,429.5,103.0,2.55,17.85,247.5,72.1,57.94
2018,7,1,7,0,384.0,125.0,2.5,18.2,274.0,85.41,69.3
2018,7,1,7,15,346.5,153.0,2.45,18.65,301.5,119.06,88.3
2018,7,1,7,30,309.0,181.0,2.4,19.1,329.0,155.82,111.72
2018,7,1,7,45,296.5,205.5,2.35,19.55,360.0,190.2,136.9
2018,7,1,8,0,284.0,230.0,2.3,20.0,391.0,223.85,163.44
2018,7,1,8,15,274.5,254.0,2.3,20.4,420.5,256.99,190.25
2018,7,1,8,30,265.0,278.0,2.3,20.8,450.0,289.57,216.66
