Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,6,45,102.0,83.0,1.6,17.05,111.5,69.08,55.51
2018,7,11,7,0,2.0,108.0,1.5,17.5,109.0,96.49,79.14
2018,7,11,7,15,9.0,135.5,1.5,18.05,139.5,119.05,98.11
2018,7,11,7,30,16.0,163.0,1.5,18.6,170.0,143.15,112.15
2018,7,11,7,45,25.0,187.5,1.45,19.1,200.5,166.15,129.4
2018,7,11,8,0,34.0,212.0,1.4,19.6,231.0,182.07,140.85
2018,7,11,8,15,49.5,240.0,1.45,20.15,270.0,210.65,162.07
2018,7,11,8,30,65.0,268.0,1.5,20.7,309.0,241.18,184.71
2018,7,11,8,45,99.5,296.0,1.5,21.2,364.5,279.53,212.77
2018,7,11,9,0,134.0,324.0,1.5,21.7,420.0,314.28,238.11
2018,7,11,9,15,239.5,322.5,1.55,22.15,505.0,359.59,271.03
2018,7,11,9,30,345.0,321.0,1.6,22.6,590.0,422.37,317.35
2018,7,11,9,45,549.0,249.5,1.65,23.05,700.0,482.53,362.52
2018,7,11,10,0,753.0,178.0,1.7,23.5,810.0,565.53,424.54
2018,7,11,10,15,841.0,137.5,1.75,23.85,865.5,621.74,466.49
2018,7,11,10,30,929.0,97.0,1.8,24.2,921.0,681.34,510.43
2018,7,11,10,45,933.5,97.5,1.9,24.55,942.5,724.25,541.18
2018,7,11,11,0,938.0,98.0,2.0,24.9,964.0,765.71,568.91
2018,7,11,11,15,940.5,99.0,2.05,25.15,979.0,804.47,594.09
2018,7,11,11,30,943.0,100.0,2.1,25.4,994.0,841.31,617.82
2018,7,11,11,45,944.5,99.5,2.15,25.6,1001.0,873.9,638.71
2018,7,11,12,0,946.0,99.0,2.2,25.8,1008.0,904.21,658.06
2018,7,11,12,15,947.0,98.5,2.25,25.9,1008.5,931.66,675.79
2018,7,11,12,30,948.0,98.0,2.3,26.0,1009.0,956.56,691.89
2018,7,11,12,45,947.5,97.5,2.35,26.1,1002.0,977.37,705.41
2018,7,11,13,0,947.0,97.0,2.4,26.2,995.0,995.31,717.19
2018,7,11,13,15,944.5,96.5,2.45,26.15,980.5,1008.36,726.38
2018,7,11,13,30,942.0,96.0,2.5,26.1,966.0,1018.32,733.77
2018,7,11,13,45,922.0,104.5,2.55,26.0,939.5,1017.37,734.49
2018,7,11,14,0,902.0,113.0,2.6,25.9,913.0,1013.3,733.43
2018,7,11,14,15,852.0,134.5,2.65,25.7,871.0,990.23,720.5
2018,7,11,14,30,802.0,156.0,2.7,25.5,829.0,974.05,712.21
2018,7,11,14,45,798.0,149.5,2.8,25.3,796.0,961.89,706.93
2018,7,11,15,0,794.0,143.0,2.9,25.1,763.0,946.86,699.72
2018,7,11,15,15,801.0,130.5,2.9,25.1,728.5,932.93,691.97
2018,7,11,15,30,808.0,118.0,2.9,25.1,694.0,915.74,682.1
2018,7,11,15,45,781.0,118.0,2.95,24.35,646.0,878.18,660.77
2018,7,11,16,0,754.0,118.0,3.0,23.6,598.0,839.07,638.12
2018,7,11,16,15,745.0,109.0,2.95,23.1,553.0,804.33,616.89
2018,7,11,16,30,736.0,100.0,2.9,22.6,508.0,767.62,593.93
2018,7,11,16,45,740.5,89.0,2.85,22.15,466.5,737.91,575.53
2018,7,11,17,0,745.0,78.0,2.8,21.7,425.0,705.62,554.86
2018,7,11,17,15,725.0,73.5,2.75,21.15,378.5,660.21,524.25
2018,7,11,17,30,705.0,69.0,2.7,20.6,332.0,614.36,492.46
2018,7,11,17,45,660.0,64.5,2.65,20.05,281.5,554.76,448.75
2018,7,11,18,0,615.0,60.0,2.6,19.5,231.0,494.13,401.23
2018,7,11,18,15,550.5,54.0,2.5,19.0,184.0,422.34,342.63
2018,7,11,18,30,486.0,48.0,2.4,18.5,137.0,355.13,285.45
2018,7,11,18,45,387.0,39.5,2.3,17.95,97.0,272.2,213.65
2018,7,11,19,0,288.0,31.0,2.2,17.4,57.0,197.95,137.63
2018,7,11,19,15,171.5,19.5,2.15,17.1,32.5,107.46,0.0
2018,7,11,19,30,55.0,8.0,2.1,16.8,8.0,28.19,0.0
2018,7,11,19,45,27.5,4.0,2.1,16.5,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,12,4,45,10.5,2.5,1.4,14.2,2.5,0.0,0.0
2018,7,12,5,0,21.0,5.0,1.4,14.4,5.0,4.77,0.0
2018,7,12,5,15,85.0,15.5,1.45,14.85,22.0,12.24,0.0
2018,7,12,5,30,149.0,26.0,1.5,15.3,39.0,20.19,9.96
2018,7,12,5,45,118.0,28.5,1.6,15.8,43.0,21.45,12.86
2018,7,12,6,0,87.0,31.0,1.7,16.3,47.0,25.56,16.84
2018,7,12,6,15,43.5,43.5,1.7,16.75,51.5,38.04,28.05
2018,7,12,6,30,0.0,56.0,1.7,17.2,56.0,52.07,40.5
2018,7,12,6,45,0.5,76.5,1.7,17.65,76.5,70.13,56.28
2018,7,12,7,0,1.0,97.0,1.7,18.1,97.0,87.72,71.37
2018,7,12,7,15,10.5,131.0,1.7,18.6,135.5,115.55,94.96
2018,7,12,7,30,20.0,165.0,1.7,19.1,174.0,144.75,113.19
2018,7,12,7,45,20.5,180.0,1.75,19.55,190.5,159.8,124.41
2018,7,12,8,0,21.0,195.0,1.8,20.0,207.0,174.9,135.73
2018,7,12,8,15,25.5,217.0,1.85,20.5,232.5,196.46,151.94
2018,7,12,8,30,30.0,239.0,1.9,21.0,258.0,210.52,162.16
2018,7,12,8,45,53.5,271.5,1.95,21.45,308.5,246.83,189.18
2018,7,12,9,0,77.0,304.0,2.0,21.9,359.0,285.92,218.19
2018,7,12,9,15,220.0,306.5,2.05,22.25,475.5,338.9,256.68
2018,7,12,9,30,363.0,309.0,2.1,22.6,592.0,420.56,317.34
2018,7,12,9,45,431.5,306.0,2.1,23.0,657.0,468.16,352.89
2018,7,12,10,0,500.0,303.0,2.1,23.4,722.0,527.62,396.84
2018,7,12,10,15,474.0,325.5,2.15,23.6,733.5,557.53,418.65
2018,7,12,10,30,448.0,348.0,2.2,23.8,745.0,584.95,438.25
2018,7,12,10,45,409.5,376.0,2.2,24.0,745.5,606.1,452.49
2018,7,12,11,0,371.0,404.0,2.2,24.2,746.0,626.93,466.05
2018,7,12,11,15,362.5,411.5,2.25,24.3,750.0,646.31,479.54
2018,7,12,11,30,354.0,419.0,2.3,24.4,754.0,664.58,492.13
2018,7,12,11,45,418.0,384.0,2.35,24.5,783.0,703.37,520.85
2018,7,12,12,0,482.0,349.0,2.4,24.6,812.0,745.27,551.39
2018,7,12,12,15,566.5,308.5,2.45,24.7,852.5,801.11,591.59
2018,7,12,12,30,651.0,268.0,2.5,24.8,893.0,858.04,632.02
2018,7,12,12,45,601.5,291.5,2.6,24.9,865.5,853.74,628.17
2018,7,12,13,0,552.0,315.0,2.7,25.0,838.0,846.41,622.73
2018,7,12,13,15,525.5,331.0,2.75,24.9,822.5,850.5,625.65
2018,7,12,13,30,499.0,347.0,2.8,24.8,807.0,852.29,626.97
2018,7,12,13,45,544.0,309.5,2.85,24.75,800.5,867.81,640.17
2018,7,12,14,0,589.0,272.0,2.9,24.7,794.0,883.26,653.27
2018,7,12,14,15,627.0,240.0,2.85,24.4,779.5,893.48,662.7
2018,7,12,14,30,665.0,208.0,2.8,24.1,765.0,900.06,668.72
2018,7,12,14,45,720.5,169.0,2.8,23.8,750.0,911.91,678.46
2018,7,12,15,0,776.0,130.0,2.8,23.5,735.0,914.64,682.2
2018,7,12,15,15,763.5,127.0,2.8,23.5,697.0,892.63,668.68
2018,7,12,15,30,751.0,124.0,2.8,23.5,659.0,868.3,653.79
2018,7,12,15,45,736.0,120.5,2.7,22.7,617.5,838.93,636.7
2018,7,12,16,0,721.0,117.0,2.6,21.9,576.0,807.67,618.15
2018,7,12,16,15,702.0,112.5,2.55,21.55,531.0,774.12,597.07
2018,7,12,16,30,683.0,108.0,2.5,21.2,486.0,735.37,572.01
2018,7,12,16,45,659.0,103.0,2.45,20.8,439.5,690.87,542.51
2018,7,12,17,0,635.0,98.0,2.4,20.4,393.0,645.93,512.12
2018,7,12,17,15,602.5,92.5,2.4,20.05,346.0,593.73,475.65
2018,7,12,17,30,570.0,87.0,2.4,19.7,299.0,542.23,438.14
2018,7,12,17,45,527.5,79.5,2.35,19.35,253.0,482.46,392.19
2018,7,12,18,0,485.0,72.0,2.3,19.0,207.0,424.82,346.28
2018,7,12,18,15,412.5,64.0,2.3,18.7,162.5,350.92,285.54
2018,7,12,18,30,340.0,56.0,2.3,18.4,118.0,280.23,225.6
2018,7,12,18,45,225.5,44.0,2.3,18.15,80.0,193.21,150.95
2018,7,12,19,0,111.0,32.0,2.3,17.9,42.0,107.4,72.12
2018,7,12,19,15,55.5,18.0,2.25,17.85,23.0,40.36,0.0
2018,7,12,19,30,0.0,4.0,2.2,17.8,4.0,3.81,0.0
2018,7,12,19,45,0.0,2.0,2.15,17.7,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.5,1.6,15.8,1.5,0.0,0.0
2018,7,13,5,0,0.0,3.0,1.6,15.9,3.0,2.86,0.0
2018,7,13,5,15,0.5,13.5,1.6,16.25,13.5,12.87,0.0
2018,7,13,5,30,1.0,24.0,1.6,16.6,24.0,22.15,11.14
2018,7,13,5,45,8.5,42.5,1.6,16.95,44.0,38.24,27.11
2018,7,13,6,0,16.0,61.0,1.6,17.3,64.0,52.77,40.42
2018,7,13,6,15,22.0,75.0,1.6,17.7,80.5,64.6,51.14
2018,7,13,6,30,28.0,89.0,1.6,18.1,97.0,76.27,61.46
2018,7,13,6,45,14.0,82.0,1.65,18.5,86.0,74.65,59.99
2018,7,13,7,0,0.0,75.0,1.7,18.9,75.0,69.51,55.34
2018,7,13,7,15,1.0,77.0,1.75,19.3,77.5,71.68,56.99
2018,7,13,7,30,2.0,79.0,1.8,19.7,80.0,73.65,55.57
2018,7,13,7,45,2.5,68.5,1.85,20.1,70.0,64.01,47.32
2018,7,13,8,0,3.0,58.0,1.9,20.5,60.0,54.43,39.2
2018,7,13,8,15,7.0,108.0,1.95,20.9,112.5,101.38,77.0
2018,7,13,8,30,11.0,158.0,2.0,21.3,165.0,146.61,112.61
2018,7,13,8,45,22.5,199.0,2.05,21.65,214.5,180.67,138.67
2018,7,13,9,0,34.0,240.0,2.1,22.0,264.0,220.56,169.03
2018,7,13,9,15,33.0,260.0,2.1,22.35,284.5,240.0,183.5
2018,7,13,9,30,32.0,280.0,2.1,22.7,305.0,259.58,197.94
2018,7,13,9,45,72.5,307.0,2.15,23.1,367.0,305.88,232.54
2018,7,13,10,0,113.0,334.0,2.2,23.5,429.0,351.18,266.16
2018,7,13,10,15,179.5,357.5,2.2,23.8,514.0,418.6,316.09
2018,7,13,10,30,246.0,381.0,2.2,24.1,599.0,487.17,366.11
2018,7,13,10,45,376.0,346.5,2.25,24.4,688.5,558.03,418.78
2018,7,13,11,0,506.0,312.0,2.3,24.7,778.0,641.87,479.87
2018,7,13,11,15,662.0,230.0,2.3,24.9,850.0,709.43,529.97
2018,7,13,11,30,818.0,148.0,2.3,25.1,922.0,783.13,581.86
2018,7,13,11,45,821.0,147.5,2.35,25.3,929.5,813.58,601.47
2018,7,13,12,0,824.0,147.0,2.4,25.5,937.0,842.22,620.15
2018,7,13,12,15,796.0,164.0,2.4,25.55,927.5,863.16,633.66
2018,7,13,12,30,768.0,181.0,2.4,25.6,918.0,876.75,642.4
2018,7,13,12,45,811.0,152.0,2.45,25.7,925.0,908.34,663.39
2018,7,13,13,0,854.0,123.0,2.5,25.8,932.0,931.84,678.9
2018,7,13,13,15,851.5,122.5,2.5,25.8,918.5,944.01,686.99
2018,7,13,13,30,849.0,122.0,2.5,25.8,905.0,953.38,693.45
2018,7,13,13,45,845.5,120.0,2.55,25.85,884.5,957.4,696.89
2018,7,13,14,0,842.0,118.0,2.6,25.9,864.0,958.5,698.59
2018,7,13,14,15,836.0,116.5,2.6,25.85,837.0,954.75,697.11
2018,7,13,14,30,830.0,115.0,2.6,25.8,810.0,948.14,693.93
2018,7,13,14,45,822.0,113.0,2.65,25.7,777.5,936.22,687.95
2018,7,13,15,0,814.0,111.0,2.7,25.6,745.0,921.61,680.29
2018,7,13,15,15,802.5,108.0,2.7,25.6,706.5,899.93,667.32
2018,7,13,15,30,791.0,105.0,2.7,25.6,668.0,883.91,658.23
2018,7,13,15,45,777.0,102.5,2.75,25.3,626.5,855.8,642.05
2018,7,13,16,0,763.0,100.0,2.8,25.0,585.0,825.7,624.41
2018,7,13,16,15,744.5,97.0,2.85,24.65,540.0,789.23,602.22
2018,7,13,16,30,726.0,94.0,2.9,24.3,495.0,751.38,578.7
2018,7,13,16,45,702.0,89.5,3.0,24.0,447.5,706.03,549.43
2018,7,13,17,0,678.0,85.0,3.1,23.7,400.0,663.55,521.54
2018,7,13,17,15,645.0,81.0,3.15,23.15,352.0,611.41,485.92
2018,7,13,17,30,612.0,77.0,3.2,22.6,304.0,559.99,449.71
2018,7,13,17,45,567.0,71.5,3.2,22.1,257.0,499.46,403.81
2018,7,13,18,0,522.0,66.0,3.2,21.6,210.0,441.22,357.77
2018,7,13,18,15,458.0,58.5,3.2,21.0,166.0,371.71,300.98
2018,7,13,18,30,394.0,51.0,3.2,20.4,122.0,306.81,245.87
2018,7,13,18,45,304.0,41.0,3.15,19.85,86.0,230.86,179.96
2018,7,13,19,0,214.0,31.0,3.1,19.3,50.0,163.99,110.81
2018,7,13,19,15,125.0,19.0,3.1,19.0,28.5,70.29,0.0
2018,7,13,19,30,36.0,7.0,3.1,18.7,7.0,20.09,0.0
2018,7,13,19,45,18.0,3.5,3.05,18.35,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,16.95,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.75,15.4,3.5,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.8,15.5,7.0,6.67,0.0
2018,7,14,5,15,136.0,18.5,2.8,15.8,28.5,17.63,0.0
2018,7,14,5,30,232.0,30.0,2.8,16.1,50.0,23.58,11.93
2018,7,14,5,45,325.5,39.0,2.85,16.4,86.5,30.61,20.59
2018,7,14,6,0,419.0,48.0,2.9,16.7,123.0,36.32,26.16
2018,7,14,6,15,342.5,67.5,2.9,17.15,141.5,49.82,38.3
2018,7,14,6,30,266.0,87.0,2.9,17.6,160.0,67.45,53.9
2018,7,14,6,45,358.0,96.0,2.9,18.0,215.5,67.65,54.02
2018,7,14,7,0,450.0,105.0,2.9,18.4,271.0,72.36,57.97
2018,7,14,7,15,468.5,115.5,2.85,18.85,311.0,77.59,62.24
2018,7,14,7,30,487.0,126.0,2.8,19.3,351.0,110.07,71.69
2018,7,14,7,45,475.5,147.5,2.8,19.75,387.5,151.3,99.09
2018,7,14,8,0,464.0,169.0,2.8,20.2,424.0,191.99,130.58
2018,7,14,8,15,628.0,130.0,2.8,20.6,508.5,219.23,146.79
2018,7,14,8,30,792.0,91.0,2.8,21.0,593.0,268.67,183.68
2018,7,14,8,45,807.0,93.0,2.8,21.4,635.5,322.84,230.25
2018,7,14,9,0,822.0,95.0,2.8,21.8,678.0,371.4,272.07
2018,7,14,9,15,833.5,97.0,2.85,22.1,717.0,419.5,313.0
2018,7,14,9,30,845.0,99.0,2.9,22.4,756.0,468.03,353.26
2018,7,14,9,45,854.5,100.0,2.95,22.75,789.5,514.94,391.24
2018,7,14,10,0,864.0,101.0,3.0,23.1,823.0,561.68,428.05
2018,7,14,10,15,870.5,102.0,3.1,23.3,850.5,606.28,462.75
2018,7,14,10,30,877.0,103.0,3.2,23.5,878.0,650.04,496.07
2018,7,14,10,45,881.5,104.0,3.3,23.7,899.5,691.44,526.99
2018,7,14,11,0,886.0,105.0,3.4,23.9,921.0,731.49,555.43
2018,7,14,11,15,889.5,105.0,3.45,23.9,935.5,768.4,580.86
2018,7,14,11,30,893.0,105.0,3.5,23.9,950.0,803.56,604.97
2018,7,14,11,45,835.0,148.5,3.55,23.9,943.5,825.18,619.66
2018,7,14,12,0,777.0,192.0,3.6,23.9,937.0,847.21,634.75
2018,7,14,12,15,599.0,300.0,3.65,23.85,874.5,819.29,612.61
2018,7,14,12,30,421.0,408.0,3.7,23.8,812.0,781.58,581.83
2018,7,14,12,45,548.0,316.5,3.75,23.75,838.0,827.71,619.0
2018,7,14,13,0,675.0,225.0,3.8,23.7,864.0,874.18,655.11
2018,7,14,13,15,779.5,166.0,3.8,23.6,893.0,925.19,690.11
2018,7,14,13,30,884.0,107.0,3.8,23.5,922.0,971.6,721.73
2018,7,14,13,45,880.0,106.0,3.8,23.45,901.0,976.22,725.23
2018,7,14,14,0,876.0,105.0,3.8,23.4,880.0,977.84,727.17
2018,7,14,14,15,765.0,152.5,3.8,23.25,813.5,931.01,696.85
2018,7,14,14,30,654.0,200.0,3.8,23.1,747.0,879.98,663.65
2018,7,14,14,45,751.0,149.5,3.85,22.95,753.0,914.71,689.62
2018,7,14,15,0,848.0,99.0,3.9,22.8,759.0,940.9,709.21
2018,7,14,15,15,837.0,97.0,3.9,22.8,720.5,920.27,696.28
2018,7,14,15,30,826.0,95.0,3.9,22.8,682.0,897.15,682.01
2018,7,14,15,45,812.5,93.0,3.9,22.2,640.0,869.39,666.05
2018,7,14,16,0,799.0,91.0,3.9,21.6,598.0,847.22,653.91
2018,7,14,16,15,781.5,88.5,3.9,21.25,552.5,811.33,631.22
2018,7,14,16,30,764.0,86.0,3.9,20.9,507.0,773.96,607.22
2018,7,14,16,45,740.5,82.5,3.9,20.55,459.0,729.11,577.32
2018,7,14,17,0,717.0,79.0,3.9,20.2,411.0,683.61,546.34
2018,7,14,17,15,685.5,75.0,3.85,19.85,362.0,631.01,509.05
2018,7,14,17,30,654.0,71.0,3.8,19.5,313.0,582.37,473.82
2018,7,14,17,45,610.5,66.0,3.8,19.2,265.0,521.93,427.53
2018,7,14,18,0,567.0,61.0,3.8,18.9,217.0,463.65,380.5
2018,7,14,18,15,503.0,54.5,3.75,18.55,172.0,393.61,322.11
2018,7,14,18,30,439.0,48.0,3.7,18.2,127.0,328.19,265.45
2018,7,14,18,45,344.5,39.5,3.65,17.9,89.5,249.8,196.33
2018,7,14,19,0,250.0,31.0,3.6,17.6,52.0,178.9,120.68
2018,7,14,19,15,147.0,19.0,3.65,17.35,29.5,79.37,0.0
2018,7,14,19,30,44.0,7.0,3.7,17.1,7.0,6.67,0.0
2018,7,14,19,45,22.0,3.5,3.7,16.85,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,15,4,45,26.5,3.5,2.75,14.3,3.5,0.0,0.0
2018,7,15,5,0,53.0,7.0,2.8,14.4,7.0,6.67,0.0
2018,7,15,5,15,170.0,18.0,2.85,14.75,30.0,17.16,0.0
2018,7,15,5,30,287.0,29.0,2.9,15.1,53.0,23.81,11.81
2018,7,15,5,45,389.0,37.0,3.0,15.45,92.5,28.92,19.18
2018,7,15,6,0,491.0,45.0,3.1,15.8,132.0,33.86,24.09
2018,7,15,6,15,340.0,45.0,3.1,16.15,114.0,31.48,22.27
2018,7,15,6,30,189.0,45.0,3.1,16.5,96.0,31.71,22.57
2018,7,15,6,45,97.5,69.5,3.15,16.9,96.0,58.89,46.58
2018,7,15,7,0,6.0,94.0,3.2,17.3,96.0,85.22,69.48
2018,7,15,7,15,30.5,128.5,3.2,17.65,142.0,108.21,89.13
2018,7,15,7,30,55.0,163.0,3.2,18.0,188.0,137.62,107.19
2018,7,15,7,45,86.0,186.5,3.2,18.4,231.0,163.23,125.43
2018,7,15,8,0,117.0,210.0,3.2,18.8,274.0,184.91,140.64
2018,7,15,8,15,149.0,222.5,3.15,19.15,311.5,209.78,158.91
2018,7,15,8,30,181.0,235.0,3.1,19.5,349.0,237.89,180.27
2018,7,15,8,45,254.5,247.5,3.1,19.85,420.5,273.8,207.08
2018,7,15,9,0,328.0,260.0,3.1,20.2,492.0,325.34,246.7
2018,7,15,9,15,452.0,241.0,3.1,20.5,580.5,373.32,283.6
2018,7,15,9,30,576.0,222.0,3.1,20.8,669.0,437.67,333.58
2018,7,15,9,45,741.5,161.5,3.15,21.1,763.5,504.47,385.9
2018,7,15,10,0,907.0,101.0,3.2,21.4,858.0,583.93,447.61
2018,7,15,10,15,913.5,102.0,3.25,21.6,886.5,630.51,483.69
2018,7,15,10,30,920.0,103.0,3.3,21.8,915.0,676.19,518.39
2018,7,15,10,45,926.5,103.0,3.35,22.0,938.0,719.91,550.94
2018,7,15,11,0,933.0,103.0,3.4,22.2,961.0,762.34,580.73
2018,7,15,11,15,937.5,102.5,3.45,22.25,976.5,801.35,607.46
2018,7,15,11,30,942.0,102.0,3.5,22.3,992.0,838.55,632.8
2018,7,15,11,45,944.5,101.5,3.6,22.4,1000.0,872.16,655.69
2018,7,15,12,0,947.0,101.0,3.7,22.5,1008.0,903.54,677.03
2018,7,15,12,15,946.0,101.5,3.75,22.5,1007.5,930.43,695.29
2018,7,15,12,30,945.0,102.0,3.8,22.5,1007.0,954.67,711.82
2018,7,15,12,45,942.0,103.0,3.85,22.5,999.5,974.81,725.64
2018,7,15,13,0,939.0,104.0,3.9,22.5,992.0,992.03,737.62
2018,7,15,13,15,936.5,103.0,3.9,22.5,977.0,1004.74,746.38
2018,7,15,13,30,934.0,102.0,3.9,22.5,962.0,1014.34,753.21
2018,7,15,13,45,930.5,101.0,3.9,22.5,940.5,1019.83,757.44
2018,7,15,14,0,927.0,100.0,3.9,22.5,919.0,1022.16,759.73
2018,7,15,14,15,907.0,106.0,3.95,22.45,886.5,1012.58,754.7
2018,7,15,14,30,887.0,112.0,4.0,22.4,854.0,1000.08,747.89
2018,7,15,14,45,880.0,109.0,4.0,22.3,819.5,987.78,741.16
2018,7,15,15,0,873.0,106.0,4.0,22.2,785.0,972.54,732.52
2018,7,15,15,15,876.0,98.5,4.0,22.2,750.0,958.97,724.84
2018,7,15,15,30,879.0,91.0,4.0,22.2,715.0,942.21,715.04
2018,7,15,15,45,866.0,88.0,3.95,21.85,670.5,912.76,697.2
2018,7,15,16,0,853.0,85.0,3.9,21.5,626.0,881.05,677.75
2018,7,15,16,15,834.5,83.0,3.9,21.2,578.0,843.64,654.21
2018,7,15,16,30,816.0,81.0,3.9,20.9,530.0,811.95,634.51
2018,7,15,16,45,793.0,77.5,3.85,20.6,480.0,765.98,603.85
2018,7,15,17,0,770.0,74.0,3.8,20.3,430.0,719.2,572.08
2018,7,15,17,15,739.0,71.0,3.8,19.95,379.5,666.42,535.33
2018,7,15,17,30,708.0,68.0,3.8,19.6,329.0,613.94,497.72
2018,7,15,17,45,664.0,63.0,3.75,19.25,278.5,550.71,450.17
2018,7,15,18,0,620.0,58.0,3.7,18.9,228.0,493.52,404.09
2018,7,15,18,15,555.0,52.5,3.65,18.45,181.0,422.0,344.76
2018,7,15,18,30,490.0,47.0,3.6,18.0,134.0,355.07,286.9
2018,7,15,18,45,388.5,39.0,3.5,17.55,94.5,271.45,213.31
2018,7,15,19,0,287.0,31.0,3.4,17.1,55.0,195.12,130.3
2018,7,15,19,15,169.5,19.0,3.35,16.85,31.0,88.61,0.0
2018,7,15,19,30,52.0,7.0,3.3,16.6,7.0,6.67,0.0
2018,7,15,19,45,26.0,3.5,3.25,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,16,4,45,27.0,4.0,2.7,14.0,3.5,0.0,0.0
2018,7,16,5,0,54.0,8.0,2.7,14.1,7.0,0.0,0.0
2018,7,16,5,15,175.0,18.5,2.8,14.5,30.0,17.63,0.0
2018,7,16,5,30,296.0,29.0,2.9,14.9,53.0,23.95,11.5
2018,7,16,5,45,351.0,33.5,2.95,15.3,81.0,25.76,16.44
2018,7,16,6,0,406.0,38.0,3.0,15.7,109.0,27.77,18.75
2018,7,16,6,15,251.0,42.5,3.0,16.15,91.0,30.91,21.76
2018,7,16,6,30,96.0,47.0,3.0,16.6,73.0,37.54,27.73
2018,7,16,6,45,48.0,68.5,2.95,17.0,81.5,57.97,45.75
2018,7,16,7,0,0.0,90.0,2.9,17.4,90.0,81.92,66.58
2018,7,16,7,15,7.0,122.0,2.85,17.9,125.0,108.41,89.21
2018,7,16,7,30,14.0,154.0,2.8,18.4,160.0,135.63,106.54
2018,7,16,7,45,38.5,185.5,2.8,18.85,205.5,157.63,122.59
2018,7,16,8,0,63.0,217.0,2.8,19.3,251.0,188.91,145.83
2018,7,16,8,15,137.0,238.5,2.75,19.8,322.0,218.36,165.61
2018,7,16,8,30,211.0,260.0,2.7,20.3,393.0,263.13,198.16
2018,7,16,8,45,407.0,223.0,2.7,20.75,502.5,293.23,217.26
2018,7,16,9,0,603.0,186.0,2.7,21.2,612.0,354.64,263.09
2018,7,16,9,15,760.5,136.0,2.7,21.65,704.5,414.1,309.58
2018,7,16,9,30,918.0,86.0,2.7,22.1,797.0,487.48,367.03
2018,7,16,9,45,923.0,89.0,2.7,22.5,831.5,537.3,406.95
2018,7,16,10,0,928.0,92.0,2.7,22.9,866.0,586.47,445.25
2018,7,16,10,15,934.0,93.0,2.75,23.25,894.5,633.67,481.29
2018,7,16,10,30,940.0,94.0,2.8,23.6,923.0,679.9,515.68
2018,7,16,10,45,944.5,94.5,2.8,23.9,945.0,723.5,547.24
2018,7,16,11,0,949.0,95.0,2.8,24.2,967.0,765.63,575.61
2018,7,16,11,15,952.0,95.0,2.85,24.4,982.0,804.51,601.44
2018,7,16,11,30,955.0,95.0,2.9,24.6,997.0,841.46,625.78
2018,7,16,11,45,956.5,95.0,2.9,24.8,1004.5,875.09,647.41
2018,7,16,12,0,958.0,95.0,2.9,25.0,1012.0,906.41,667.38
2018,7,16,12,15,955.5,97.0,3.0,25.0,1011.5,933.67,685.85
2018,7,16,12,30,953.0,99.0,3.1,25.0,1011.0,958.21,702.61
2018,7,16,12,45,947.5,101.5,3.15,25.05,1002.5,977.67,715.59
2018,7,16,13,0,942.0,104.0,3.2,25.1,994.0,994.14,726.72
2018,7,16,13,15,939.0,103.5,3.25,25.0,979.0,1006.95,736.02
2018,7,16,13,30,936.0,103.0,3.3,24.9,964.0,1016.66,743.44
2018,7,16,13,45,900.0,120.0,3.35,24.8,932.0,1009.04,739.68
2018,7,16,14,0,864.0,137.0,3.4,24.7,900.0,998.16,734.02
2018,7,16,14,15,800.5,163.5,3.4,24.5,853.0,976.65,721.34
2018,7,16,14,30,737.0,190.0,3.4,24.3,806.0,950.0,705.31
2018,7,16,14,45,734.5,180.5,3.45,24.1,773.0,936.85,698.69
2018,7,16,15,0,732.0,171.0,3.5,23.9,740.0,920.88,690.1
2018,7,16,15,15,728.5,161.0,3.5,23.9,702.5,900.64,677.8
2018,7,16,15,30,725.0,151.0,3.5,23.9,665.0,877.74,663.74
2018,7,16,15,45,720.5,141.0,3.5,23.4,624.5,851.36,648.53
2018,7,16,16,0,716.0,131.0,3.5,22.9,584.0,822.58,631.52
2018,7,16,16,15,707.5,121.5,3.45,22.6,540.0,788.59,609.91
2018,7,16,16,30,699.0,112.0,3.4,22.3,496.0,752.69,586.7
2018,7,16,16,45,708.0,98.5,3.4,21.95,455.5,724.55,569.15
2018,7,16,17,0,717.0,85.0,3.4,21.6,415.0,690.04,546.52
2018,7,16,17,15,707.5,76.5,3.3,21.2,370.0,648.74,518.06
2018,7,16,17,30,698.0,68.0,3.2,20.8,325.0,606.26,487.95
2018,7,16,17,45,658.5,63.5,3.15,20.35,276.5,550.76,446.68
2018,7,16,18,0,619.0,59.0,3.1,19.9,228.0,493.79,401.44
2018,7,16,18,15,553.0,53.0,3.0,19.35,180.5,421.07,341.73
2018,7,16,18,30,487.0,47.0,2.9,18.8,133.0,353.05,283.51
2018,7,16,18,45,385.0,39.0,2.75,18.3,93.5,269.35,210.28
2018,7,16,19,0,283.0,31.0,2.6,17.8,54.0,192.23,125.66
2018,7,16,19,15,167.0,19.0,2.6,17.5,30.5,87.42,0.0
2018,7,16,19,30,51.0,7.0,2.6,17.2,7.0,6.67,0.0
2018,7,16,19,45,25.5,3.5,2.6,16.85,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,4,45,6.0,1.5,2.25,13.9,1.5,0.0,0.0
2018,7,17,5,0,12.0,3.0,2.3,14.1,3.0,0.0,0.0
2018,7,17,5,15,64.0,10.0,2.35,14.55,14.5,9.53,0.0
2018,7,17,5,30,116.0,17.0,2.4,15.0,26.0,13.1,3.46
2018,7,17,5,45,74.5,21.0,2.45,15.45,28.5,17.66,9.48
2018,7,17,6,0,33.0,25.0,2.5,15.9,31.0,22.56,14.16
2018,7,17,6,15,16.5,35.5,2.5,16.35,38.5,33.29,23.85
2018,7,17,6,30,0.0,46.0,2.5,16.8,46.0,42.73,32.3
2018,7,17,6,45,0.0,66.5,2.5,17.3,66.5,61.63,48.92
2018,7,17,7,0,0.0,87.0,2.5,17.8,87.0,79.43,64.3
2018,7,17,7,15,8.5,123.0,2.5,18.3,127.0,109.14,89.69
2018,7,17,7,30,17.0,159.0,2.5,18.8,167.0,139.41,109.36
2018,7,17,7,45,30.0,186.5,2.45,19.3,202.0,157.3,122.4
2018,7,17,8,0,43.0,214.0,2.4,19.8,237.0,183.63,142.1
2018,7,17,8,15,49.0,235.5,2.4,20.25,264.5,206.02,158.94
2018,7,17,8,30,55.0,257.0,2.4,20.7,292.0,229.25,176.43
2018,7,17,8,45,84.0,285.5,2.4,21.2,343.0,265.38,203.19
2018,7,17,9,0,113.0,314.0,2.4,21.7,394.0,297.47,226.84
2018,7,17,9,15,151.5,335.0,2.4,22.1,448.5,338.48,257.31
2018,7,17,9,30,190.0,356.0,2.4,22.5,503.0,383.52,290.7
2018,7,17,9,45,240.5,363.0,2.4,22.85,557.5,420.75,318.34
2018,7,17,10,0,291.0,370.0,2.4,23.2,612.0,469.64,354.43
2018,7,17,10,15,456.0,315.5,2.4,23.5,710.0,535.21,403.94
2018,7,17,10,30,621.0,261.0,2.4,23.8,808.0,616.03,464.03
2018,7,17,10,45,759.5,192.5,2.4,24.1,878.0,681.65,512.7
2018,7,17,11,0,898.0,124.0,2.4,24.4,948.0,753.49,564.86
2018,7,17,11,15,921.0,113.5,2.45,24.6,970.5,796.63,593.24
2018,7,17,11,30,944.0,103.0,2.5,24.8,993.0,839.04,621.08
2018,7,17,11,45,946.0,103.0,2.5,25.0,1001.0,872.88,642.6
2018,7,17,12,0,948.0,103.0,2.5,25.2,1009.0,904.45,662.55
2018,7,17,12,15,945.0,104.5,2.55,25.25,1008.0,930.68,679.72
2018,7,17,12,30,942.0,106.0,2.6,25.3,1007.0,954.19,695.19
2018,7,17,12,45,934.0,110.0,2.6,25.35,997.5,972.7,707.02
2018,7,17,13,0,926.0,114.0,2.6,25.4,988.0,988.21,717.01
2018,7,17,13,15,923.0,113.0,2.65,25.35,973.0,1000.48,725.78
2018,7,17,13,30,920.0,112.0,2.7,25.3,958.0,1009.68,732.72
2018,7,17,13,45,885.5,128.0,2.75,25.3,926.5,1002.42,729.03
2018,7,17,14,0,851.0,144.0,2.8,25.3,895.0,991.95,723.5
2018,7,17,14,15,801.0,163.0,2.85,25.1,852.0,976.1,715.12
2018,7,17,14,30,751.0,182.0,2.9,24.9,809.0,954.58,703.06
2018,7,17,14,45,735.0,179.5,2.95,24.75,772.0,935.8,692.7
2018,7,17,15,0,719.0,177.0,3.0,24.6,735.0,914.53,680.64
2018,7,17,15,15,716.0,166.5,3.0,24.6,698.0,894.46,668.64
2018,7,17,15,30,713.0,156.0,3.0,24.6,661.0,871.73,654.85
2018,7,17,15,45,730.5,138.5,3.05,24.1,627.5,857.29,648.32
2018,7,17,16,0,748.0,121.0,3.1,23.6,594.0,834.88,636.2
2018,7,17,16,15,701.5,122.0,3.15,23.2,538.0,783.49,603.33
2018,7,17,16,30,655.0,123.0,3.2,22.8,482.0,727.85,566.85
2018,7,17,16,45,674.0,107.5,3.2,22.35,446.0,707.13,554.95
2018,7,17,17,0,693.0,92.0,3.2,21.9,410.0,682.9,540.0
2018,7,17,17,15,679.0,84.0,3.2,21.35,365.0,639.64,510.68
2018,7,17,17,30,665.0,76.0,3.2,20.8,320.0,595.62,479.95
2018,7,17,17,45,621.0,70.5,3.2,20.2,271.0,533.76,433.47
2018,7,17,18,0,577.0,65.0,3.2,19.6,222.0,474.01,386.24
2018,7,17,18,15,507.0,58.0,3.05,19.05,175.0,399.26,324.62
2018,7,17,18,30,437.0,51.0,2.9,18.5,128.0,329.47,264.86
2018,7,17,18,45,332.5,41.0,2.8,18.0,89.0,244.26,190.59
2018,7,17,19,0,228.0,31.0,2.7,17.5,50.0,168.36,107.65
2018,7,17,19,15,131.0,19.0,2.7,17.2,28.0,72.36,0.0
2018,7,17,19,30,34.0,7.0,2.7,16.9,6.0,0.0,0.0
2018,7,17,19,45,17.0,3.5,2.65,16.6,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,18,4,45,12.5,2.0,2.1,14.5,2.0,0.0,0.0
2018,7,18,5,0,25.0,4.0,2.1,14.7,4.0,0.0,0.0
2018,7,18,5,15,121.0,16.5,2.15,15.2,25.0,15.73,0.0
2018,7,18,5,30,217.0,29.0,2.2,15.7,46.0,22.91,9.69
2018,7,18,5,45,324.0,39.0,2.25,16.2,84.5,31.11,20.84
2018,7,18,6,0,431.0,49.0,2.3,16.7,123.0,37.72,27.3
2018,7,18,6,15,325.0,47.5,2.25,17.15,113.5,33.73,24.13
2018,7,18,6,30,219.0,46.0,2.2,17.6,104.0,32.61,23.25
2018,7,18,6,45,109.5,61.5,2.1,18.1,90.5,48.11,36.89
2018,7,18,7,0,0.0,77.0,2.0,18.6,77.0,71.09,56.84
2018,7,18,7,15,1.0,105.0,1.95,19.05,105.5,94.88,77.14
2018,7,18,7,30,2.0,133.0,1.9,19.5,134.0,118.63,92.51
2018,7,18,7,45,7.5,157.5,1.8,19.95,161.5,140.36,109.3
2018,7,18,8,0,13.0,182.0,1.7,20.4,189.0,162.82,126.35
2018,7,18,8,15,21.5,209.5,1.7,20.85,222.5,188.99,146.05
2018,7,18,8,30,30.0,237.0,1.7,21.3,256.0,208.09,160.04
2018,7,18,8,45,76.5,272.0,1.7,21.7,325.0,252.83,192.86
2018,7,18,9,0,123.0,307.0,1.7,22.1,394.0,295.44,224.08
2018,7,18,9,15,208.5,318.0,1.75,22.45,475.0,347.9,262.57
2018,7,18,9,30,294.0,329.0,1.8,22.8,556.0,401.54,302.27
2018,7,18,9,45,447.0,283.0,1.85,23.15,646.0,453.08,341.07
2018,7,18,10,0,600.0,237.0,1.9,23.5,736.0,521.06,392.29
2018,7,18,10,15,720.0,191.0,1.95,23.75,810.0,583.32,439.23
2018,7,18,10,30,840.0,145.0,2.0,24.0,884.0,656.09,493.07
2018,7,18,10,45,871.5,130.5,2.0,24.3,914.0,703.09,526.67
2018,7,18,11,0,903.0,116.0,2.0,24.6,944.0,749.05,558.6
2018,7,18,11,15,835.5,159.5,2.05,24.75,935.5,772.97,574.09
2018,7,18,11,30,768.0,203.0,2.1,24.9,927.0,791.23,585.63
2018,7,18,11,45,765.0,206.0,2.15,25.05,932.0,820.09,604.98
2018,7,18,12,0,762.0,209.0,2.2,25.2,937.0,846.99,622.56
2018,7,18,12,15,621.5,297.5,2.3,25.2,891.0,834.43,611.92
2018,7,18,12,30,481.0,386.0,2.4,25.2,845.0,813.5,594.73
2018,7,18,12,45,494.5,377.5,2.45,25.25,846.5,834.9,610.17
2018,7,18,13,0,508.0,369.0,2.5,25.3,848.0,854.9,624.32
2018,7,18,13,15,571.0,322.0,2.55,25.25,852.5,882.57,645.69
2018,7,18,13,30,634.0,275.0,2.6,25.2,857.0,909.88,666.79
2018,7,18,13,45,635.0,268.0,2.65,25.1,839.5,914.24,670.89
2018,7,18,14,0,636.0,261.0,2.7,25.0,822.0,916.06,673.61
2018,7,18,14,15,687.5,225.0,2.7,24.85,813.5,935.11,688.31
2018,7,18,14,30,739.0,189.0,2.7,24.7,805.0,949.94,699.31
2018,7,18,14,45,729.5,182.5,2.75,24.55,769.5,933.26,690.06
2018,7,18,15,0,720.0,176.0,2.8,24.4,734.0,913.94,679.35
2018,7,18,15,15,710.0,168.0,2.8,24.4,694.5,889.96,664.74
2018,7,18,15,30,700.0,160.0,2.8,24.4,655.0,863.59,648.53
2018,7,18,15,45,662.5,159.5,2.95,23.85,604.0,818.1,621.35
2018,7,18,16,0,625.0,159.0,3.1,23.3,553.0,771.7,592.93
2018,7,18,16,15,642.0,141.0,3.2,22.85,518.5,752.95,583.15
2018,7,18,16,30,659.0,123.0,3.3,22.4,484.0,730.85,570.6
2018,7,18,16,45,668.5,108.5,3.45,21.9,444.5,703.36,554.2
2018,7,18,17,0,678.0,94.0,3.6,21.4,405.0,673.04,535.29
2018,7,18,17,15,660.0,87.0,3.6,20.75,360.0,628.54,504.91
2018,7,18,17,30,642.0,80.0,3.6,20.1,315.0,583.6,473.28
2018,7,18,17,45,593.0,74.0,3.65,19.5,265.0,518.56,423.57
2018,7,18,18,0,544.0,68.0,3.7,18.9,215.0,456.04,373.72
2018,7,18,18,15,473.5,60.5,3.55,18.35,169.0,381.71,311.91
2018,7,18,18,30,403.0,53.0,3.4,17.8,123.0,312.33,252.1
2018,7,18,18,45,302.5,42.0,3.25,17.3,85.0,229.44,179.31
2018,7,18,19,0,202.0,31.0,3.1,16.8,47.0,155.74,97.29
2018,7,18,19,15,115.0,18.5,2.95,16.55,26.5,65.14,0.0
2018,7,18,19,30,28.0,6.0,2.8,16.3,6.0,0.0,0.0
2018,7,18,19,45,14.0,3.0,2.6,16.05,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,19,4,45,14.0,3.0,2.7,14.15,2.5,0.0,0.0
2018,7,19,5,0,28.0,6.0,2.9,14.4,5.0,0.0,0.0
2018,7,19,5,15,115.0,17.5,3.05,14.8,24.5,16.68,0.0
2018,7,19,5,30,202.0,29.0,3.2,15.2,44.0,22.95,9.08
2018,7,19,5,45,153.0,34.0,3.4,15.6,50.5,26.03,16.5
2018,7,19,6,0,104.0,39.0,3.6,16.0,57.0,31.88,22.25
2018,7,19,6,15,52.0,57.0,3.5,16.35,66.0,48.51,37.21
2018,7,19,6,30,0.0,75.0,3.4,16.7,75.0,67.64,54.24
2018,7,19,6,45,4.0,96.0,3.3,17.05,97.5,85.44,69.83
2018,7,19,7,0,8.0,117.0,3.2,17.4,120.0,103.01,84.95
2018,7,19,7,15,12.5,137.5,3.0,17.85,143.0,120.02,99.26
2018,7,19,7,30,17.0,158.0,2.8,18.3,166.0,138.38,108.81
2018,7,19,7,45,29.0,184.0,2.6,18.7,199.0,155.08,121.01
2018,7,19,8,0,41.0,210.0,2.4,19.1,232.0,180.09,139.78
2018,7,19,8,15,78.5,241.0,2.3,19.65,288.5,215.16,165.34
2018,7,19,8,30,116.0,272.0,2.2,20.2,345.0,246.89,188.35
2018,7,19,8,45,164.5,294.0,2.05,20.7,405.5,287.29,218.01
2018,7,19,9,0,213.0,316.0,1.9,21.2,466.0,332.86,251.7
2018,7,19,9,15,269.0,321.5,1.85,21.75,522.0,366.59,276.58
2018,7,19,9,30,325.0,327.0,1.8,22.3,578.0,413.2,311.17
2018,7,19,9,45,415.0,312.5,1.75,22.85,647.5,460.24,345.97
2018,7,19,10,0,505.0,298.0,1.7,23.4,717.0,520.82,390.29
2018,7,19,10,15,614.5,255.5,1.75,23.85,783.0,574.89,430.55
2018,7,19,10,30,724.0,213.0,1.8,24.3,849.0,638.27,477.03
2018,7,19,10,45,695.0,236.5,1.85,24.75,859.5,673.02,500.73
2018,7,19,11,0,666.0,260.0,1.9,25.2,870.0,704.59,521.8
2018,7,19,11,15,657.5,268.0,2.0,25.45,878.5,734.87,542.81
2018,7,19,11,30,649.0,276.0,2.1,25.7,887.0,763.37,562.31
2018,7,19,11,45,680.0,259.5,2.2,26.0,904.0,800.35,588.2
2018,7,19,12,0,711.0,243.0,2.3,26.3,921.0,837.15,613.67
2018,7,19,12,15,804.0,187.0,2.5,26.3,954.0,887.38,648.78
2018,7,19,12,30,897.0,131.0,2.7,26.3,987.0,935.68,681.69
2018,7,19,12,45,896.5,130.0,2.9,26.3,980.0,955.78,696.14
2018,7,19,13,0,896.0,129.0,3.1,26.3,973.0,973.15,709.12
2018,7,19,13,15,891.0,129.0,3.25,26.0,957.5,984.36,718.66
2018,7,19,13,30,886.0,129.0,3.4,25.7,942.0,992.58,726.41
2018,7,19,13,45,821.0,160.5,3.6,25.4,900.0,979.85,720.82
2018,7,19,14,0,756.0,192.0,3.8,25.1,858.0,961.79,711.78
2018,7,19,14,15,702.0,212.5,3.8,24.7,815.5,935.75,696.39
2018,7,19,14,30,648.0,233.0,3.8,24.3,773.0,906.92,679.09
2018,7,19,14,45,713.5,191.5,3.85,23.85,763.0,927.0,695.56
2018,7,19,15,0,779.0,150.0,3.9,23.4,753.0,936.5,704.66
2018,7,19,15,15,750.5,151.0,3.9,23.4,707.5,903.72,683.52
2018,7,19,15,30,722.0,152.0,3.9,23.4,662.0,874.73,665.22
2018,7,19,15,45,690.5,151.0,3.75,22.55,613.5,833.87,639.85
2018,7,19,16,0,659.0,150.0,3.6,21.7,565.0,791.83,613.35
2018,7,19,16,15,648.0,140.0,3.45,21.35,521.5,756.65,590.26
2018,7,19,16,30,637.0,130.0,3.3,21.0,478.0,719.83,565.68
2018,7,19,16,45,626.0,119.5,3.2,20.6,434.0,680.98,539.58
2018,7,19,17,0,615.0,109.0,3.1,20.2,390.0,640.85,512.06
2018,7,19,17,15,594.5,101.0,3.05,19.8,346.0,595.42,480.03
2018,7,19,17,30,574.0,93.0,3.0,19.4,302.0,549.81,446.17
2018,7,19,17,45,527.0,86.0,2.9,19.05,255.0,487.31,397.44
2018,7,19,18,0,480.0,79.0,2.8,18.7,208.0,427.06,348.86
2018,7,19,18,15,415.0,68.5,2.75,18.3,163.0,352.9,287.53
2018,7,19,18,30,350.0,58.0,2.7,17.9,118.0,287.62,231.33
2018,7,19,18,45,263.0,44.5,2.6,17.5,81.5,213.05,165.58
2018,7,19,19,0,176.0,31.0,2.5,17.1,45.0,143.13,86.31
2018,7,19,19,15,100.5,18.0,2.45,16.9,25.0,58.57,0.0
2018,7,19,19,30,25.0,5.0,2.4,16.7,5.0,0.0,0.0
2018,7,19,19,45,12.5,2.5,2.4,16.45,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,20,4,45,6.0,2.0,1.85,13.55,2.0,0.0,0.0
2018,7,20,5,0,12.0,4.0,1.9,13.7,4.0,0.0,0.0
2018,7,20,5,15,61.5,16.5,2.0,14.2,20.5,15.73,0.0
2018,7,20,5,30,111.0,29.0,2.1,14.7,37.0,23.79,8.85
2018,7,20,5,45,86.5,33.5,2.25,15.2,42.5,27.56,17.79
2018,7,20,6,0,62.0,38.0,2.4,15.7,48.0,33.26,23.48
2018,7,20,6,15,31.0,49.0,2.4,16.2,54.0,44.54,33.74
2018,7,20,6,30,0.0,60.0,2.4,16.7,60.0,55.38,43.45
2018,7,20,6,45,1.0,77.0,2.4,17.15,77.5,70.28,56.53
2018,7,20,7,0,2.0,94.0,2.4,17.6,95.0,85.02,69.22
2018,7,20,7,15,5.0,116.5,2.4,18.1,119.0,103.94,85.28
2018,7,20,7,30,8.0,139.0,2.4,18.6,143.0,123.41,96.68
2018,7,20,7,45,5.5,149.0,2.4,19.1,152.0,133.27,104.13
2018,7,20,8,0,3.0,159.0,2.4,19.6,161.0,142.78,111.32
2018,7,20,8,15,6.0,177.0,2.4,20.1,181.0,159.61,124.07
2018,7,20,8,30,9.0,195.0,2.4,20.6,201.0,176.85,137.02
2018,7,20,8,45,23.0,233.5,2.4,21.1,249.5,214.64,165.66
2018,7,20,9,0,37.0,272.0,2.4,21.6,298.0,245.78,188.83
2018,7,20,9,15,85.0,312.0,2.45,22.0,376.0,300.65,229.72
2018,7,20,9,30,133.0,352.0,2.5,22.4,454.0,353.93,269.2
2018,7,20,9,45,210.5,365.0,2.5,22.85,535.5,412.88,312.69
2018,7,20,10,0,288.0,378.0,2.5,23.3,617.0,472.88,356.78
2018,7,20,10,15,385.5,351.0,2.5,23.6,682.5,525.63,396.04
2018,7,20,10,30,483.0,324.0,2.5,23.9,748.0,581.77,437.7
2018,7,20,10,45,528.0,308.0,2.55,24.2,782.0,623.52,468.25
2018,7,20,11,0,573.0,292.0,2.6,24.5,816.0,665.39,498.68
2018,7,20,11,15,665.0,240.0,2.65,24.65,858.0,715.1,535.8
2018,7,20,11,30,757.0,188.0,2.7,24.8,900.0,767.58,574.48
2018,7,20,11,45,793.5,167.5,2.8,24.9,919.0,806.87,601.12
2018,7,20,12,0,830.0,147.0,2.9,25.0,938.0,841.87,624.78
2018,7,20,12,15,833.0,144.5,2.95,25.0,938.5,867.19,641.83
2018,7,20,12,30,836.0,142.0,3.0,25.0,939.0,890.32,657.51
2018,7,20,12,45,840.5,137.5,3.05,25.0,933.5,910.63,671.36
2018,7,20,13,0,845.0,133.0,3.1,25.0,928.0,928.44,683.65
2018,7,20,13,15,841.5,132.0,3.15,24.85,913.5,939.42,691.91
2018,7,20,13,30,838.0,131.0,3.2,24.7,899.0,947.56,698.47
2018,7,20,13,45,833.0,129.5,3.25,24.6,877.5,950.87,701.84
2018,7,20,14,0,828.0,128.0,3.3,24.5,856.0,951.28,703.44
2018,7,20,14,15,805.0,134.5,3.35,24.25,823.5,947.93,703.08
2018,7,20,14,30,782.0,141.0,3.4,24.0,791.0,934.03,695.79
2018,7,20,14,45,788.0,130.5,3.4,23.8,762.5,927.21,692.95
2018,7,20,15,0,794.0,120.0,3.4,23.6,734.0,917.23,688.03
2018,7,20,15,15,781.5,118.0,3.4,23.6,696.0,896.18,675.14
2018,7,20,15,30,769.0,116.0,3.4,23.6,658.0,872.76,660.72
2018,7,20,15,45,752.0,113.0,3.4,23.0,615.0,841.83,642.56
2018,7,20,16,0,735.0,110.0,3.4,22.4,572.0,809.03,622.92
2018,7,20,16,15,712.5,107.0,3.4,22.05,526.0,769.75,597.79
2018,7,20,16,30,690.0,104.0,3.4,21.7,480.0,733.34,574.38
2018,7,20,16,45,661.0,100.0,3.35,21.3,432.0,685.79,542.24
2018,7,20,17,0,632.0,96.0,3.3,20.9,384.0,638.1,509.37
2018,7,20,17,15,594.5,91.0,3.25,20.5,336.0,582.9,469.96
2018,7,20,17,30,557.0,86.0,3.2,20.1,288.0,528.77,429.52
2018,7,20,17,45,506.5,79.0,3.1,19.65,241.0,464.76,379.52
2018,7,20,18,0,456.0,72.0,3.0,19.2,194.0,403.5,330.01
2018,7,20,18,15,390.0,62.5,2.95,18.8,151.0,329.58,268.63
2018,7,20,18,30,324.0,53.0,2.9,18.4,108.0,266.14,213.82
2018,7,20,18,45,215.5,40.0,2.85,18.05,71.5,182.36,140.87
2018,7,20,19,0,107.0,27.0,2.8,17.7,35.0,95.29,53.73
2018,7,20,19,15,58.0,15.0,2.75,17.5,19.0,38.13,0.0
2018,7,20,19,30,9.0,3.0,2.7,17.3,3.0,0.0,0.0
2018,7,20,19,45,4.5,1.5,2.65,17.15,1.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.5,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
