Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,13,45,915.5,93.5,4.0,26.75,800.5,914.5,681.24
2018,9,8,14,0,897.0,98.0,4.1,26.8,771.0,908.17,678.29
2018,9,8,14,15,890.0,95.5,4.15,26.65,739.5,901.17,675.31
2018,9,8,14,30,883.0,93.0,4.2,26.5,708.0,890.95,670.24
2018,9,8,14,45,848.0,99.0,4.25,26.35,663.0,862.74,652.84
2018,9,8,15,0,813.0,105.0,4.3,26.2,618.0,839.36,638.84
2018,9,8,15,15,772.5,107.0,4.3,26.2,567.0,797.76,611.3
2018,9,8,15,30,732.0,109.0,4.3,26.2,516.0,758.51,585.25
2018,9,8,15,45,713.5,104.0,4.35,25.45,471.5,724.37,564.39
2018,9,8,16,0,695.0,99.0,4.4,24.7,427.0,688.57,541.81
2018,9,8,16,15,669.5,91.5,4.35,24.1,378.0,642.94,510.73
2018,9,8,16,30,644.0,84.0,4.3,23.5,329.0,596.55,478.26
2018,9,8,16,45,623.0,74.5,4.3,22.9,282.5,550.38,444.5
2018,9,8,17,0,602.0,65.0,4.3,22.3,236.0,503.78,408.44
2018,9,8,17,15,548.0,57.0,4.15,21.5,188.0,438.33,355.48
2018,9,8,17,30,494.0,49.0,4.0,20.7,140.0,375.72,302.33
2018,9,8,17,45,397.0,40.0,3.9,19.9,98.0,291.9,229.44
2018,9,8,18,0,300.0,31.0,3.8,19.1,56.0,213.81,142.49
2018,9,8,18,15,177.0,19.0,3.8,18.55,31.0,98.08,0.0
2018,9,8,18,30,54.0,7.0,3.8,18.0,6.0,0.0,0.0
2018,9,8,18,45,27.0,3.5,3.8,17.5,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.75,16.75,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.7,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.4,15.25,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,9,5,45,76.5,9.5,2.0,13.9,12.5,0.0,0.0
2018,9,9,6,0,153.0,19.0,2.0,14.2,25.0,18.11,0.0
2018,9,9,6,15,283.0,31.0,1.95,14.8,62.5,25.56,13.84
2018,9,9,6,30,413.0,43.0,1.9,15.4,100.0,34.17,23.88
2018,9,9,6,45,496.5,51.0,1.9,15.95,148.5,38.63,28.37
2018,9,9,7,0,580.0,59.0,1.9,16.5,197.0,42.98,32.46
2018,9,9,7,15,632.5,64.5,1.75,17.05,248.5,45.04,34.33
2018,9,9,7,30,685.0,70.0,1.6,17.6,300.0,47.06,36.03
2018,9,9,7,45,721.5,74.5,1.5,18.15,352.0,53.25,41.31
2018,9,9,8,0,758.0,79.0,1.4,18.7,404.0,70.12,42.08
2018,9,9,8,15,784.0,82.5,1.35,19.3,454.0,117.92,62.9
2018,9,9,8,30,810.0,86.0,1.3,19.9,504.0,168.52,97.08
2018,9,9,8,45,828.0,89.5,1.25,20.55,550.0,220.25,138.26
2018,9,9,9,0,846.0,93.0,1.2,21.2,596.0,273.5,183.08
2018,9,9,9,15,863.5,93.5,1.25,21.8,638.0,331.25,232.0
2018,9,9,9,30,881.0,94.0,1.3,22.4,680.0,383.73,276.4
2018,9,9,9,45,897.5,93.0,1.3,23.05,717.0,435.18,318.88
2018,9,9,10,0,914.0,92.0,1.3,23.7,754.0,486.88,360.24
2018,9,9,10,15,866.0,117.0,1.4,24.15,764.0,529.18,394.19
2018,9,9,10,30,818.0,142.0,1.5,24.6,774.0,563.83,421.32
2018,9,9,10,45,876.5,119.0,1.6,25.05,813.0,617.05,461.39
2018,9,9,11,0,935.0,96.0,1.7,25.5,852.0,670.44,500.79
2018,9,9,11,15,937.0,97.0,1.85,25.8,865.5,710.17,530.0
2018,9,9,11,30,939.0,98.0,2.0,26.1,879.0,747.69,556.9
2018,9,9,11,45,939.0,99.0,2.15,26.4,884.5,781.38,579.66
2018,9,9,12,0,939.0,100.0,2.3,26.7,890.0,812.43,600.6
2018,9,9,12,15,937.5,101.0,2.45,26.8,887.5,839.54,619.38
2018,9,9,12,30,936.0,102.0,2.6,26.9,885.0,863.71,636.27
2018,9,9,12,45,931.5,102.5,2.8,27.0,874.0,881.85,649.59
2018,9,9,13,0,927.0,103.0,3.0,27.1,863.0,896.76,660.88
2018,9,9,13,15,922.0,102.5,3.15,27.0,844.5,906.94,669.34
2018,9,9,13,30,917.0,102.0,3.3,26.9,826.0,913.79,675.74
2018,9,9,13,45,895.0,107.0,3.4,26.85,795.0,908.23,673.52
2018,9,9,14,0,873.0,112.0,3.5,26.8,764.0,899.39,669.29
2018,9,9,14,15,837.5,119.5,3.6,26.6,723.0,885.17,661.89
2018,9,9,14,30,802.0,127.0,3.7,26.4,682.0,861.65,648.18
2018,9,9,14,45,817.0,114.0,3.75,26.2,652.0,856.88,647.19
2018,9,9,15,0,832.0,101.0,3.8,26.0,622.0,848.38,643.61
2018,9,9,15,15,801.5,102.0,3.8,26.0,575.0,813.93,621.24
2018,9,9,15,30,771.0,103.0,3.8,26.0,528.0,777.52,597.47
2018,9,9,15,45,752.0,97.5,3.85,25.3,481.0,741.34,575.36
2018,9,9,16,0,733.0,92.0,3.9,24.6,434.0,707.23,554.25
2018,9,9,16,15,689.5,88.0,3.95,24.0,380.5,651.26,516.11
2018,9,9,16,30,646.0,84.0,4.0,23.4,327.0,595.53,477.05
2018,9,9,16,45,619.0,74.0,4.0,22.85,278.5,544.54,439.4
2018,9,9,17,0,592.0,64.0,4.0,22.3,230.0,493.54,399.78
2018,9,9,17,15,538.0,56.5,3.9,21.5,183.0,429.28,347.66
2018,9,9,17,30,484.0,49.0,3.8,20.7,136.0,367.84,295.29
2018,9,9,17,45,383.0,39.0,3.75,19.9,93.5,281.52,220.14
2018,9,9,18,0,282.0,29.0,3.7,19.1,51.0,199.55,124.09
2018,9,9,18,15,166.0,18.0,3.65,18.6,28.5,91.47,0.0
2018,9,9,18,30,50.0,7.0,3.6,18.1,6.0,0.0,0.0
2018,9,9,18,45,25.0,3.5,3.55,17.6,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,10,5,45,79.5,9.0,2.2,13.65,12.0,0.0,0.0
2018,9,10,6,0,159.0,18.0,2.2,14.0,24.0,17.16,0.0
2018,9,10,6,15,287.0,29.0,2.2,14.55,60.0,23.73,12.02
2018,9,10,6,30,415.0,40.0,2.2,15.1,96.0,31.48,21.54
2018,9,10,6,45,493.5,49.0,2.25,15.65,144.0,36.99,26.94
2018,9,10,7,0,572.0,58.0,2.3,16.2,192.0,42.26,31.85
2018,9,10,7,15,623.0,64.5,2.15,16.8,243.5,45.16,34.47
2018,9,10,7,30,674.0,71.0,2.0,17.4,295.0,47.93,36.83
2018,9,10,7,45,707.0,76.5,1.85,18.0,346.0,49.75,38.26
2018,9,10,8,0,740.0,82.0,1.7,18.6,397.0,70.31,43.79
2018,9,10,8,15,765.0,86.5,1.65,19.3,446.5,117.81,64.0
2018,9,10,8,30,790.0,91.0,1.6,20.0,496.0,168.03,97.66
2018,9,10,8,45,806.5,95.0,1.55,20.7,541.0,218.81,137.98
2018,9,10,9,0,823.0,99.0,1.5,21.4,586.0,270.98,181.9
2018,9,10,9,15,843.0,99.5,1.45,22.1,628.5,322.45,225.73
2018,9,10,9,30,863.0,100.0,1.4,22.8,671.0,380.44,273.9
2018,9,10,9,45,882.5,97.5,1.4,23.45,708.5,430.98,315.61
2018,9,10,10,0,902.0,95.0,1.4,24.1,746.0,482.02,356.51
2018,9,10,10,15,909.0,96.0,1.45,24.6,774.0,530.25,394.55
2018,9,10,10,30,916.0,97.0,1.5,25.1,802.0,577.43,430.65
2018,9,10,10,45,921.0,98.0,1.55,25.6,823.5,622.21,463.98
2018,9,10,11,0,926.0,99.0,1.6,26.1,845.0,665.37,495.24
2018,9,10,11,15,929.5,100.0,1.7,26.5,859.0,705.74,524.36
2018,9,10,11,30,933.0,101.0,1.8,26.9,873.0,744.03,551.34
2018,9,10,11,45,933.5,101.5,1.9,27.25,878.5,777.42,573.31
2018,9,10,12,0,934.0,102.0,2.0,27.6,884.0,808.2,593.48
2018,9,10,12,15,930.5,103.0,2.15,27.75,880.0,833.59,610.96
2018,9,10,12,30,927.0,104.0,2.3,27.9,876.0,855.96,626.52
2018,9,10,12,45,919.0,107.0,2.4,28.05,864.5,873.5,638.58
2018,9,10,13,0,911.0,110.0,2.5,28.2,853.0,887.79,648.64
2018,9,10,13,15,906.5,109.0,2.65,28.15,834.5,897.72,656.87
2018,9,10,13,30,902.0,108.0,2.8,28.1,816.0,904.37,663.09
2018,9,10,13,45,881.0,112.0,2.95,28.1,785.5,898.59,661.07
2018,9,10,14,0,860.0,116.0,3.1,28.1,755.0,889.55,657.03
2018,9,10,14,15,812.0,127.5,3.2,27.85,709.5,868.86,645.53
2018,9,10,14,30,764.0,139.0,3.3,27.6,664.0,838.72,627.61
2018,9,10,14,45,763.0,130.5,3.45,27.35,630.0,825.47,621.47
2018,9,10,15,0,762.0,122.0,3.6,27.1,596.0,809.2,613.09
2018,9,10,15,15,745.0,117.0,3.6,27.1,553.0,784.47,597.48
2018,9,10,15,30,728.0,112.0,3.6,27.1,510.0,753.63,577.52
2018,9,10,15,45,710.5,105.5,3.8,26.2,464.5,718.61,557.12
2018,9,10,16,0,693.0,99.0,4.0,25.3,419.0,681.85,534.81
2018,9,10,16,15,666.5,91.5,4.05,24.55,370.5,635.6,503.91
2018,9,10,16,30,640.0,84.0,4.1,23.8,322.0,588.67,471.52
2018,9,10,16,45,605.0,75.5,4.2,23.1,273.0,534.28,431.22
2018,9,10,17,0,570.0,67.0,4.3,22.4,224.0,480.48,389.46
2018,9,10,17,15,508.0,59.0,4.3,21.45,176.5,411.59,333.68
2018,9,10,17,30,446.0,51.0,4.3,20.5,129.0,346.07,277.99
2018,9,10,17,45,332.0,40.5,4.3,19.6,87.5,253.92,197.79
2018,9,10,18,0,218.0,30.0,4.3,18.7,46.0,168.77,94.09
2018,9,10,18,15,123.5,18.0,4.25,18.2,25.5,71.93,0.0
2018,9,10,18,30,29.0,6.0,4.2,17.7,5.0,0.0,0.0
2018,9,10,18,45,14.5,3.0,4.15,17.2,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,11,5,45,68.5,9.0,3.35,13.3,11.0,0.0,0.0
2018,9,11,6,0,137.0,18.0,3.4,13.5,22.0,17.16,0.0
2018,9,11,6,15,258.5,30.0,3.45,13.95,57.0,24.9,12.34
2018,9,11,6,30,380.0,42.0,3.5,14.4,92.0,33.53,23.29
2018,9,11,6,45,458.5,51.5,3.55,14.8,139.0,39.36,29.07
2018,9,11,7,0,537.0,61.0,3.6,15.2,186.0,44.94,34.32
2018,9,11,7,15,589.5,68.5,3.55,15.75,237.0,48.51,37.57
2018,9,11,7,30,642.0,76.0,3.5,16.3,288.0,51.91,40.51
2018,9,11,7,45,675.0,82.0,3.45,16.85,338.0,53.91,42.1
2018,9,11,8,0,708.0,88.0,3.4,17.4,388.0,66.83,42.78
2018,9,11,8,15,735.5,93.0,3.3,18.05,437.5,113.51,62.42
2018,9,11,8,30,763.0,98.0,3.2,18.7,487.0,168.44,100.05
2018,9,11,8,45,782.0,101.5,3.1,19.3,532.0,217.8,139.42
2018,9,11,9,0,801.0,105.0,3.0,19.9,577.0,268.85,182.91
2018,9,11,9,15,817.0,107.0,2.95,20.4,617.5,319.24,226.88
2018,9,11,9,30,833.0,109.0,2.9,20.9,658.0,370.54,271.27
2018,9,11,9,45,847.0,110.0,2.85,21.35,694.0,420.87,314.12
2018,9,11,10,0,861.0,111.0,2.8,21.8,730.0,475.41,358.9
2018,9,11,10,15,871.5,111.5,2.85,22.15,759.0,523.17,397.82
2018,9,11,10,30,882.0,112.0,2.9,22.5,788.0,570.25,435.19
2018,9,11,10,45,892.5,110.5,2.9,22.9,810.5,614.69,469.43
2018,9,11,11,0,903.0,109.0,2.9,23.3,833.0,657.97,501.92
2018,9,11,11,15,909.0,108.5,3.05,23.5,847.5,697.83,532.2
2018,9,11,11,30,915.0,108.0,3.2,23.7,862.0,735.8,560.63
2018,9,11,11,45,922.0,105.0,3.3,23.95,869.5,770.06,584.42
2018,9,11,12,0,929.0,102.0,3.4,24.2,877.0,802.04,606.28
2018,9,11,12,15,932.0,100.0,3.55,24.25,875.5,829.4,625.65
2018,9,11,12,30,935.0,98.0,3.7,24.3,874.0,853.96,643.17
2018,9,11,12,45,939.5,94.0,3.85,24.35,865.5,874.79,658.22
2018,9,11,13,0,944.0,90.0,4.0,24.4,857.0,892.54,671.28
2018,9,11,13,15,941.0,88.5,4.15,24.25,838.5,903.29,680.22
2018,9,11,13,30,938.0,87.0,4.3,24.1,820.0,910.65,687.03
2018,9,11,13,45,934.0,85.5,4.4,24.0,795.0,913.76,690.7
2018,9,11,14,0,930.0,84.0,4.5,23.9,770.0,913.46,692.24
2018,9,11,14,15,922.0,82.0,4.6,23.65,737.0,905.72,689.45
2018,9,11,14,30,914.0,80.0,4.7,23.4,704.0,894.67,684.48
2018,9,11,14,45,903.5,78.0,4.75,23.1,665.5,878.24,675.61
2018,9,11,15,0,893.0,76.0,4.8,22.8,627.0,858.79,664.62
2018,9,11,15,15,849.0,82.0,4.8,22.8,575.5,817.87,637.12
2018,9,11,15,30,805.0,88.0,4.8,22.8,524.0,782.35,613.38
2018,9,11,15,45,774.5,85.5,4.85,22.1,473.5,739.71,585.95
2018,9,11,16,0,744.0,83.0,4.9,21.4,423.0,695.77,556.9
2018,9,11,16,15,718.0,77.0,4.85,20.95,373.5,650.08,524.81
2018,9,11,16,30,692.0,71.0,4.8,20.5,324.0,603.54,491.19
2018,9,11,16,45,671.0,63.0,4.75,20.05,277.0,557.51,456.81
2018,9,11,17,0,650.0,55.0,4.7,19.6,230.0,510.92,419.32
2018,9,11,17,15,589.5,49.0,4.6,19.0,181.5,446.82,365.54
2018,9,11,17,30,529.0,43.0,4.5,18.4,133.0,382.22,308.92
2018,9,11,17,45,408.0,35.0,4.4,17.8,90.0,287.01,223.87
2018,9,11,18,0,287.0,27.0,4.3,17.2,47.0,192.74,91.47
2018,9,11,18,15,165.0,16.5,4.25,16.85,25.5,88.23,0.0
2018,9,11,18,30,43.0,6.0,4.2,16.5,4.0,0.0,0.0
2018,9,11,18,45,21.5,3.0,4.2,16.1,2.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,12,5,45,59.0,8.0,3.3,13.95,10.0,0.0,0.0
2018,9,12,6,0,118.0,16.0,3.3,14.1,20.0,15.25,0.0
2018,9,12,6,15,201.0,28.5,3.45,14.55,49.0,22.45,9.92
2018,9,12,6,30,284.0,41.0,3.6,15.0,78.0,31.61,21.51
2018,9,12,6,45,342.0,53.5,3.7,15.4,118.0,40.35,29.84
2018,9,12,7,0,400.0,66.0,3.8,15.8,158.0,48.7,37.54
2018,9,12,7,15,417.5,81.5,3.8,16.25,198.5,58.79,46.58
2018,9,12,7,30,435.0,97.0,3.8,16.7,239.0,68.37,54.95
2018,9,12,7,45,480.0,107.0,3.8,17.15,288.5,73.63,59.36
2018,9,12,8,0,525.0,117.0,3.8,17.6,338.0,85.71,61.47
2018,9,12,8,15,482.5,140.5,3.7,18.1,362.5,131.4,86.58
2018,9,12,8,30,440.0,164.0,3.6,18.6,387.0,173.0,117.81
2018,9,12,8,45,473.0,175.0,3.55,19.1,435.0,214.39,149.55
2018,9,12,9,0,506.0,186.0,3.5,19.6,483.0,259.25,185.88
2018,9,12,9,15,579.5,176.5,3.5,20.0,539.0,302.11,220.44
2018,9,12,9,30,653.0,167.0,3.5,20.4,595.0,351.79,261.14
2018,9,12,9,45,645.5,180.5,3.45,20.8,622.5,396.22,298.92
2018,9,12,10,0,638.0,194.0,3.4,21.2,650.0,439.32,334.59
2018,9,12,10,15,456.5,268.0,3.45,21.4,601.0,448.24,343.72
2018,9,12,10,30,275.0,342.0,3.5,21.6,552.0,442.46,339.58
2018,9,12,10,45,253.5,356.0,3.6,21.8,553.5,459.11,352.39
2018,9,12,11,0,232.0,370.0,3.7,22.0,555.0,475.34,364.44
2018,9,12,11,15,409.5,315.5,3.75,22.05,649.0,555.69,427.2
2018,9,12,11,30,587.0,261.0,3.8,22.1,743.0,649.06,498.68
2018,9,12,11,45,473.5,290.5,3.85,22.15,681.0,618.67,475.09
2018,9,12,12,0,360.0,320.0,3.9,22.2,619.0,577.35,443.55
2018,9,12,12,15,381.0,331.5,3.95,22.15,647.0,619.17,475.03
2018,9,12,12,30,402.0,343.0,4.0,22.1,675.0,666.03,509.41
2018,9,12,12,45,465.5,313.5,4.05,22.05,693.0,704.17,539.06
2018,9,12,13,0,529.0,284.0,4.1,22.0,711.0,741.93,568.44
2018,9,12,13,15,475.5,287.0,4.15,21.85,664.5,711.63,546.7
2018,9,12,13,30,422.0,290.0,4.2,21.7,618.0,678.26,522.89
2018,9,12,13,45,286.5,316.0,4.2,21.55,535.5,585.15,452.78
2018,9,12,14,0,151.0,342.0,4.2,21.4,453.0,488.98,378.81
2018,9,12,14,15,105.0,306.0,4.25,21.05,381.5,402.46,314.17
2018,9,12,14,30,59.0,270.0,4.3,20.7,310.0,326.05,255.53
2018,9,12,14,45,133.5,251.0,4.35,20.35,334.5,383.98,304.18
2018,9,12,15,0,208.0,232.0,4.4,20.0,359.0,440.6,351.18
2018,9,12,15,15,169.0,223.0,4.4,20.0,321.5,385.36,308.16
2018,9,12,15,30,130.0,214.0,4.4,20.0,284.0,343.6,275.31
2018,9,12,15,45,83.0,185.5,4.45,19.2,228.5,261.26,210.42
2018,9,12,16,0,36.0,157.0,4.5,18.4,173.0,192.69,154.86
2018,9,12,16,15,38.5,125.0,4.45,18.05,140.5,158.83,127.98
2018,9,12,16,30,41.0,93.0,4.4,17.7,108.0,124.45,100.11
2018,9,12,16,45,41.5,79.0,4.35,17.35,92.0,109.19,87.59
2018,9,12,17,0,42.0,65.0,4.3,17.0,76.0,93.67,74.5
2018,9,12,17,15,34.5,52.0,4.2,16.7,59.5,74.22,57.58
2018,9,12,17,30,27.0,39.0,4.1,16.4,43.0,55.11,40.72
2018,9,12,17,45,16.5,26.0,4.0,16.1,28.0,34.64,22.38
2018,9,12,18,0,6.0,13.0,3.9,15.8,13.0,15.09,0.06
2018,9,12,18,15,3.0,6.5,3.8,15.65,6.5,7.5,0.0
2018,9,12,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,35.0,7.0,2.95,14.0,8.0,0.0,0.0
2018,9,13,6,0,70.0,14.0,3.0,14.2,16.0,13.34,0.0
2018,9,13,6,15,160.0,29.0,3.15,14.6,46.0,22.89,9.46
2018,9,13,6,30,250.0,44.0,3.3,15.0,76.0,34.06,23.54
2018,9,13,6,45,412.5,48.5,3.45,15.35,129.5,36.88,26.78
2018,9,13,7,0,575.0,53.0,3.6,15.7,183.0,38.46,28.5
2018,9,13,7,15,629.5,57.5,3.6,16.15,233.5,39.97,29.94
2018,9,13,7,30,684.0,62.0,3.6,16.6,284.0,45.59,34.88
2018,9,13,7,45,721.5,66.0,3.65,17.05,335.5,46.85,35.86
2018,9,13,8,0,759.0,70.0,3.7,17.5,387.0,55.46,35.47
2018,9,13,8,15,785.5,72.5,3.65,17.95,436.0,102.42,52.6
2018,9,13,8,30,812.0,75.0,3.6,18.4,485.0,152.19,85.08
2018,9,13,8,45,831.5,77.5,3.55,18.9,530.5,209.9,131.18
2018,9,13,9,0,851.0,80.0,3.5,19.4,576.0,262.36,176.2
2018,9,13,9,15,863.0,82.5,3.45,19.75,616.0,314.02,222.03
2018,9,13,9,30,875.0,85.0,3.4,20.1,656.0,365.99,267.89
2018,9,13,9,45,882.0,88.0,3.3,20.45,690.0,416.58,311.82
2018,9,13,10,0,889.0,91.0,3.2,20.8,724.0,466.58,354.06
2018,9,13,10,15,898.0,92.0,3.2,21.05,753.0,515.03,394.19
2018,9,13,10,30,907.0,93.0,3.2,21.3,782.0,562.62,432.54
2018,9,13,10,45,913.0,93.0,3.2,21.5,803.0,606.53,467.25
2018,9,13,11,0,919.0,93.0,3.2,21.7,824.0,648.89,499.95
2018,9,13,11,15,922.5,93.5,3.25,21.8,837.5,688.34,530.15
2018,9,13,11,30,926.0,94.0,3.3,21.9,851.0,725.68,558.27
2018,9,13,11,45,927.5,94.0,3.3,22.0,856.5,758.84,581.23
2018,9,13,12,0,929.0,94.0,3.3,22.1,862.0,789.45,602.24
2018,9,13,12,15,931.0,93.0,3.4,22.1,860.5,816.75,621.66
2018,9,13,12,30,933.0,92.0,3.5,22.1,859.0,841.23,639.17
2018,9,13,12,45,906.5,104.0,3.55,22.1,841.0,852.57,647.41
2018,9,13,13,0,880.0,116.0,3.6,22.1,823.0,860.14,653.24
2018,9,13,13,15,876.0,114.5,3.65,22.05,805.0,869.49,660.6
2018,9,13,13,30,872.0,113.0,3.7,22.0,787.0,875.66,665.88
2018,9,13,13,45,872.5,108.0,3.75,21.9,763.5,878.84,669.39
2018,9,13,14,0,873.0,103.0,3.8,21.8,740.0,878.73,670.79
2018,9,13,14,15,864.5,100.5,3.8,21.65,707.5,870.27,666.4
2018,9,13,14,30,856.0,98.0,3.8,21.5,675.0,858.69,659.99
2018,9,13,14,45,837.5,96.5,3.85,21.3,634.0,843.27,651.36
2018,9,13,15,0,819.0,95.0,3.9,21.1,593.0,818.7,636.26
2018,9,13,15,15,815.5,88.0,3.9,21.1,553.0,797.62,622.95
2018,9,13,15,30,812.0,81.0,3.9,21.1,513.0,773.62,607.46
2018,9,13,15,45,803.5,74.5,3.85,20.6,468.5,743.45,588.29
2018,9,13,16,0,795.0,68.0,3.8,20.1,424.0,710.86,567.03
2018,9,13,16,15,749.0,66.5,3.75,19.75,369.5,654.55,527.07
2018,9,13,16,30,703.0,65.0,3.7,19.4,315.0,598.48,486.28
2018,9,13,16,45,664.5,60.5,3.7,19.05,266.5,544.5,445.53
2018,9,13,17,0,626.0,56.0,3.7,18.7,218.0,495.48,405.63
2018,9,13,17,15,561.5,49.0,3.5,18.15,169.5,425.1,346.67
2018,9,13,17,30,497.0,42.0,3.3,17.6,121.0,358.52,288.16
2018,9,13,17,45,363.0,33.0,3.15,17.1,79.0,257.82,197.15
2018,9,13,18,0,229.0,24.0,3.0,16.6,37.0,155.64,22.39
2018,9,13,18,15,114.5,12.0,2.9,16.25,18.5,60.82,0.0
2018,9,13,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,14,5,45,23.5,2.5,2.1,12.5,3.0,0.0,0.0
2018,9,14,6,0,47.0,5.0,2.1,12.8,6.0,4.77,0.0
2018,9,14,6,15,23.5,18.0,2.2,13.35,18.5,16.11,4.38
2018,9,14,6,30,0.0,31.0,2.3,13.9,31.0,28.69,18.99
2018,9,14,6,45,0.5,50.5,2.4,14.4,50.5,45.74,34.65
2018,9,14,7,0,1.0,70.0,2.5,14.9,70.0,62.55,49.88
2018,9,14,7,15,11.5,88.5,2.45,15.35,92.0,78.43,64.06
2018,9,14,7,30,22.0,107.0,2.4,15.8,114.0,90.46,74.55
2018,9,14,7,45,32.0,130.0,2.35,16.25,142.0,107.86,89.48
2018,9,14,8,0,42.0,153.0,2.3,16.7,170.0,125.39,104.22
2018,9,14,8,15,46.0,174.0,2.2,17.15,195.0,146.26,114.44
2018,9,14,8,30,50.0,195.0,2.1,17.6,220.0,167.83,130.7
2018,9,14,8,45,128.5,223.0,2.05,18.05,295.5,201.35,153.58
2018,9,14,9,0,207.0,251.0,2.0,18.5,371.0,250.55,189.49
2018,9,14,9,15,406.0,216.0,1.9,19.05,472.5,282.49,209.26
2018,9,14,9,30,605.0,181.0,1.8,19.6,574.0,344.54,255.06
2018,9,14,9,45,632.5,182.0,1.75,20.1,612.5,389.53,291.89
2018,9,14,10,0,660.0,183.0,1.7,20.6,651.0,436.49,329.52
2018,9,14,10,15,618.0,211.5,1.65,21.05,663.5,475.57,360.4
2018,9,14,10,30,576.0,240.0,1.6,21.5,676.0,510.28,386.7
2018,9,14,10,45,563.5,254.0,1.6,21.95,690.0,544.56,412.11
2018,9,14,11,0,551.0,268.0,1.6,22.4,704.0,576.94,435.41
2018,9,14,11,15,514.0,288.5,1.65,22.65,700.5,597.38,449.97
2018,9,14,11,30,477.0,309.0,1.7,22.9,697.0,614.3,461.69
2018,9,14,11,45,491.5,306.5,1.75,23.1,708.5,643.78,483.08
2018,9,14,12,0,506.0,304.0,1.8,23.3,720.0,672.69,503.75
2018,9,14,12,15,529.5,293.5,1.95,23.4,727.5,700.17,524.47
2018,9,14,12,30,553.0,283.0,2.1,23.5,735.0,726.77,544.54
2018,9,14,12,45,569.0,271.0,2.2,23.55,731.0,744.6,558.28
2018,9,14,13,0,585.0,259.0,2.3,23.6,727.0,760.63,570.88
2018,9,14,13,15,665.0,214.5,2.4,23.55,735.0,799.27,600.99
2018,9,14,13,30,745.0,170.0,2.5,23.5,743.0,832.87,625.99
2018,9,14,13,45,721.5,172.0,2.6,23.45,711.5,823.34,620.77
2018,9,14,14,0,698.0,174.0,2.7,23.4,680.0,810.88,613.95
2018,9,14,14,15,752.5,145.0,2.8,23.2,668.0,829.35,629.01
2018,9,14,14,30,807.0,116.0,2.9,23.0,656.0,840.32,638.81
2018,9,14,14,45,719.0,135.0,2.95,22.85,595.5,786.45,603.12
2018,9,14,15,0,631.0,154.0,3.0,22.7,535.0,728.16,564.12
2018,9,14,15,15,578.5,155.0,3.0,22.7,484.0,678.72,529.69
2018,9,14,15,30,526.0,156.0,3.0,22.7,433.0,623.47,490.13
2018,9,14,15,45,504.5,144.0,3.1,22.05,389.5,583.79,463.59
2018,9,14,16,0,483.0,132.0,3.2,21.4,346.0,543.2,435.49
2018,9,14,16,15,446.5,121.0,3.25,20.95,300.0,492.14,397.78
2018,9,14,16,30,410.0,110.0,3.3,20.5,254.0,441.73,359.45
2018,9,14,16,45,361.5,96.5,3.35,20.0,208.5,381.18,311.76
2018,9,14,17,0,313.0,83.0,3.4,19.5,163.0,322.95,264.29
2018,9,14,17,15,259.5,68.0,3.35,18.9,124.0,262.61,213.46
2018,9,14,17,30,206.0,53.0,3.3,18.3,85.0,206.08,164.21
2018,9,14,17,45,132.0,36.5,3.25,17.7,54.0,130.3,96.37
2018,9,14,18,0,58.0,20.0,3.2,17.1,23.0,61.37,0.0
2018,9,14,18,15,29.0,10.0,3.2,16.8,11.5,21.92,0.0
2018,9,14,18,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,5,45,72.0,8.0,3.4,13.7,9.5,0.0,0.0
2018,9,15,6,0,144.0,16.0,3.5,13.9,19.0,15.25,0.0
2018,9,15,6,15,279.5,26.0,3.65,14.25,52.5,21.58,6.65
2018,9,15,6,30,415.0,36.0,3.8,14.6,86.0,28.51,18.67
2018,9,15,6,45,501.5,43.5,3.95,15.0,133.5,32.84,23.22
2018,9,15,7,0,588.0,51.0,4.1,15.4,181.0,37.07,27.27
2018,9,15,7,15,643.0,56.0,4.1,15.75,232.5,42.84,32.52
2018,9,15,7,30,698.0,61.0,4.1,16.1,284.0,45.05,34.47
2018,9,15,7,45,734.5,64.5,4.1,16.5,335.0,45.94,35.15
2018,9,15,8,0,771.0,68.0,4.1,16.9,386.0,50.18,38.73
2018,9,15,8,15,797.0,71.5,4.1,17.25,435.5,98.46,50.31
2018,9,15,8,30,823.0,75.0,4.1,17.6,485.0,149.49,82.98
2018,9,15,8,45,842.5,77.0,4.05,18.0,531.0,207.31,128.96
2018,9,15,9,0,862.0,79.0,4.0,18.4,577.0,259.89,174.24
2018,9,15,9,15,876.0,80.5,4.0,18.75,617.5,311.81,220.55
2018,9,15,9,30,890.0,82.0,4.0,19.1,658.0,364.21,267.18
2018,9,15,9,45,900.0,84.0,4.0,19.4,693.0,415.77,312.53
2018,9,15,10,0,910.0,86.0,4.0,19.7,728.0,466.98,356.49
2018,9,15,10,15,918.5,86.5,4.0,19.95,756.5,515.6,397.4
2018,9,15,10,30,927.0,87.0,4.0,20.2,785.0,563.25,436.44
2018,9,15,10,45,933.0,87.5,4.05,20.4,806.5,608.32,472.7
2018,9,15,11,0,939.0,88.0,4.1,20.6,828.0,651.77,506.9
2018,9,15,11,15,942.5,88.0,4.15,20.7,841.0,691.36,537.72
2018,9,15,11,30,946.0,88.0,4.2,20.8,854.0,728.77,566.37
2018,9,15,11,45,948.0,87.5,4.2,20.9,859.5,762.27,590.0
2018,9,15,12,0,950.0,87.0,4.2,21.0,865.0,793.16,611.58
2018,9,15,12,15,950.5,87.0,4.25,21.05,863.0,820.63,631.02
2018,9,15,12,30,951.0,87.0,4.3,21.1,861.0,845.15,648.42
2018,9,15,12,45,950.0,86.5,4.35,21.15,851.0,864.89,662.53
2018,9,15,13,0,949.0,86.0,4.4,21.2,841.0,881.41,674.48
2018,9,15,13,15,945.5,84.5,4.45,21.15,822.0,891.48,682.48
2018,9,15,13,30,942.0,83.0,4.5,21.1,803.0,898.14,688.29
2018,9,15,13,45,936.0,82.0,4.5,21.05,777.0,899.77,690.38
2018,9,15,14,0,930.0,81.0,4.5,21.0,751.0,897.99,690.28
2018,9,15,14,15,922.0,79.0,4.5,20.85,718.0,889.99,686.25
2018,9,15,14,30,914.0,77.0,4.5,20.7,685.0,878.68,680.04
2018,9,15,14,45,904.0,75.0,4.55,20.6,646.5,862.47,670.67
2018,9,15,15,0,894.0,73.0,4.6,20.5,608.0,843.23,659.19
2018,9,15,15,15,877.5,71.5,4.6,20.5,563.5,816.36,641.6
2018,9,15,15,30,861.0,70.0,4.6,20.5,519.0,787.04,622.18
2018,9,15,15,45,839.5,67.0,4.6,20.0,470.5,749.74,597.81
2018,9,15,16,0,818.0,64.0,4.6,19.5,422.0,710.7,571.68
2018,9,15,16,15,787.5,60.5,4.6,19.1,370.5,669.14,542.72
2018,9,15,16,30,757.0,57.0,4.6,18.7,319.0,620.62,507.46
2018,9,15,16,45,713.0,53.0,4.6,18.25,267.5,562.11,462.99
2018,9,15,17,0,669.0,49.0,4.6,17.8,216.0,504.56,415.81
2018,9,15,17,15,595.0,43.5,4.45,17.3,166.0,428.64,351.21
2018,9,15,17,30,521.0,38.0,4.3,16.8,116.0,362.6,291.53
2018,9,15,17,45,377.0,30.0,4.2,16.25,74.5,258.53,192.6
2018,9,15,18,0,233.0,22.0,4.1,15.7,33.0,149.26,0.0
2018,9,15,18,15,116.5,11.0,3.95,15.35,16.5,59.81,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,16,5,45,82.0,8.0,2.2,12.4,9.5,0.0,0.0
2018,9,16,6,0,164.0,16.0,2.2,12.7,19.0,15.25,0.0
2018,9,16,6,15,307.0,25.0,2.3,13.3,53.0,20.76,4.95
2018,9,16,6,30,450.0,34.0,2.4,13.9,87.0,26.81,17.22
2018,9,16,6,45,537.5,40.0,2.5,14.5,134.5,29.96,20.73
2018,9,16,7,0,625.0,46.0,2.6,15.1,182.0,36.2,26.54
2018,9,16,7,15,678.5,50.5,2.55,15.65,234.0,38.22,28.45
2018,9,16,7,30,732.0,55.0,2.5,16.2,286.0,40.25,30.22
2018,9,16,7,45,768.0,57.5,2.5,16.7,337.5,40.61,30.43
2018,9,16,8,0,804.0,60.0,2.5,17.2,389.0,42.33,31.8
2018,9,16,8,15,828.5,62.5,2.45,17.75,438.5,98.44,49.83
2018,9,16,8,30,853.0,65.0,2.4,18.3,488.0,149.94,81.88
2018,9,16,8,45,871.0,67.0,2.3,18.8,534.0,202.17,122.74
2018,9,16,9,0,889.0,69.0,2.2,19.3,580.0,255.72,168.37
2018,9,16,9,15,902.5,70.5,2.15,19.7,621.0,308.74,215.04
2018,9,16,9,30,916.0,72.0,2.1,20.1,662.0,362.15,261.82
2018,9,16,9,45,925.5,73.5,2.0,20.55,697.0,414.24,306.52
2018,9,16,10,0,935.0,75.0,1.9,21.0,732.0,465.87,349.48
2018,9,16,10,15,942.0,76.0,1.9,21.35,760.0,515.21,389.75
2018,9,16,10,30,949.0,77.0,1.9,21.7,788.0,563.4,427.9
2018,9,16,10,45,954.0,77.5,1.85,22.0,809.0,608.67,462.6
2018,9,16,11,0,959.0,78.0,1.8,22.3,830.0,652.19,494.95
2018,9,16,11,15,961.5,78.5,1.85,22.55,843.0,692.18,524.65
2018,9,16,11,30,964.0,79.0,1.9,22.8,856.0,729.86,551.99
2018,9,16,11,45,965.5,79.0,1.9,23.0,861.5,763.89,574.5
2018,9,16,12,0,967.0,79.0,1.9,23.2,867.0,795.22,595.03
2018,9,16,12,15,965.0,79.5,2.05,23.3,863.5,821.54,613.65
2018,9,16,12,30,963.0,80.0,2.2,23.4,860.0,844.75,630.25
2018,9,16,12,45,958.5,81.0,2.3,23.5,848.5,863.27,643.38
2018,9,16,13,0,954.0,82.0,2.4,23.6,837.0,878.45,654.4
2018,9,16,13,15,950.0,81.0,2.5,23.55,818.0,888.56,662.56
2018,9,16,13,30,946.0,80.0,2.6,23.5,799.0,895.25,668.61
2018,9,16,13,45,939.5,79.5,2.7,23.45,773.0,896.92,671.43
2018,9,16,14,0,933.0,79.0,2.8,23.4,747.0,895.18,672.13
2018,9,16,14,15,924.0,77.5,2.9,23.2,713.5,886.8,668.84
2018,9,16,14,30,915.0,76.0,3.0,23.0,680.0,875.13,663.43
2018,9,16,14,45,903.0,74.0,3.15,22.85,640.5,857.16,653.9
2018,9,16,15,0,891.0,72.0,3.3,22.7,601.0,836.2,642.24
2018,9,16,15,15,874.0,70.5,3.3,22.7,556.5,808.94,624.85
2018,9,16,15,30,857.0,69.0,3.3,22.7,512.0,779.27,605.66
2018,9,16,15,45,834.5,66.5,3.45,22.0,463.5,741.89,582.94
2018,9,16,16,0,812.0,64.0,3.6,21.3,415.0,709.14,562.97
2018,9,16,16,15,780.5,60.5,3.6,20.8,363.5,660.79,529.61
2018,9,16,16,30,749.0,57.0,3.6,20.3,312.0,611.86,494.75
2018,9,16,16,45,702.0,52.5,3.6,19.8,260.0,551.12,448.98
2018,9,16,17,0,655.0,48.0,3.6,19.3,208.0,491.6,400.86
2018,9,16,17,15,578.0,43.0,3.5,18.7,159.0,415.32,336.82
2018,9,16,17,30,501.0,38.0,3.4,18.1,110.0,349.39,277.81
2018,9,16,17,45,359.0,29.5,3.3,17.5,70.0,247.19,178.29
2018,9,16,18,0,217.0,21.0,3.2,16.9,30.0,120.13,0.0
2018,9,16,18,15,108.5,10.5,3.05,16.5,15.0,10.01,0.0
2018,9,16,18,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,17,5,45,52.0,6.0,2.35,13.15,7.0,0.0,0.0
2018,9,17,6,0,104.0,12.0,2.4,13.4,14.0,11.44,0.0
2018,9,17,6,15,266.5,23.0,2.55,13.9,48.5,18.88,2.53
2018,9,17,6,30,429.0,34.0,2.7,14.4,83.0,26.94,17.19
2018,9,17,6,45,405.0,39.5,2.8,14.9,105.0,29.44,20.21
2018,9,17,7,0,381.0,45.0,2.9,15.4,127.0,31.93,22.7
2018,9,17,7,15,191.0,68.0,2.85,15.8,109.0,53.56,42.01
2018,9,17,7,30,1.0,91.0,2.8,16.2,91.0,81.56,66.67
2018,9,17,7,45,15.0,120.0,2.75,16.55,126.0,105.3,87.22
2018,9,17,8,0,29.0,149.0,2.7,16.9,161.0,121.8,101.15
2018,9,17,8,15,31.0,167.0,2.65,17.3,181.0,139.68,109.72
2018,9,17,8,30,33.0,185.0,2.6,17.7,201.0,157.97,123.63
2018,9,17,8,45,73.0,217.0,2.6,18.05,257.5,192.98,149.53
2018,9,17,9,0,113.0,249.0,2.6,18.4,314.0,226.45,174.32
2018,9,17,9,15,207.5,256.0,2.6,18.75,385.0,267.83,204.15
2018,9,17,9,30,302.0,263.0,2.6,19.1,456.0,312.71,237.8
2018,9,17,9,45,426.0,238.0,2.6,19.45,527.0,354.05,269.35
2018,9,17,10,0,550.0,213.0,2.6,19.8,598.0,410.99,313.79
2018,9,17,10,15,561.0,222.0,2.65,20.05,628.0,453.53,348.02
2018,9,17,10,30,572.0,231.0,2.7,20.3,658.0,496.31,381.76
2018,9,17,10,45,597.5,228.5,2.75,20.6,685.5,537.24,413.59
2018,9,17,11,0,623.0,226.0,2.8,20.9,713.0,579.07,445.55
2018,9,17,11,15,741.5,176.0,2.9,21.05,764.5,637.67,491.22
2018,9,17,11,30,860.0,126.0,3.0,21.2,816.0,701.0,539.89
2018,9,17,11,45,901.5,107.5,3.1,21.3,835.0,743.27,571.48
2018,9,17,12,0,943.0,89.0,3.2,21.4,854.0,784.63,600.62
2018,9,17,12,15,942.5,89.5,3.3,21.4,851.5,811.55,619.77
2018,9,17,12,30,942.0,90.0,3.4,21.4,849.0,835.51,637.0
2018,9,17,12,45,939.5,90.0,3.45,21.4,838.5,854.28,650.46
2018,9,17,13,0,937.0,90.0,3.5,21.4,828.0,869.83,661.82
2018,9,17,13,15,933.0,88.5,3.6,21.3,808.5,879.27,669.63
2018,9,17,13,30,929.0,87.0,3.7,21.2,789.0,885.32,675.29
2018,9,17,13,45,923.0,86.0,3.8,21.1,763.0,886.83,677.96
2018,9,17,14,0,917.0,85.0,3.9,21.0,737.0,884.97,678.46
2018,9,17,14,15,908.5,82.5,3.95,20.8,703.5,875.96,674.11
2018,9,17,14,30,900.0,80.0,4.0,20.6,670.0,863.68,667.59
2018,9,17,14,45,889.0,78.5,4.05,20.4,632.0,847.31,658.26
2018,9,17,15,0,878.0,77.0,4.1,20.2,594.0,828.0,646.87
2018,9,17,15,15,861.0,75.0,4.1,20.2,549.5,800.41,628.78
2018,9,17,15,30,844.0,73.0,4.1,20.2,505.0,770.45,608.89
2018,9,17,15,45,821.5,70.0,4.15,19.6,456.5,739.18,589.34
2018,9,17,16,0,799.0,67.0,4.2,19.0,408.0,699.84,563.26
2018,9,17,16,15,767.0,63.0,4.15,18.55,357.0,650.94,528.54
2018,9,17,16,30,735.0,59.0,4.1,18.1,306.0,601.5,492.35
2018,9,17,16,45,687.0,55.0,4.1,17.7,254.5,541.29,445.58
2018,9,17,17,0,639.0,51.0,4.1,17.3,203.0,482.26,396.8
2018,9,17,17,15,557.0,44.5,3.95,16.8,153.5,407.15,332.43
2018,9,17,17,30,475.0,38.0,3.8,16.3,104.0,333.05,266.02
2018,9,17,17,45,332.5,29.0,3.65,15.85,65.5,231.7,162.36
2018,9,17,18,0,190.0,20.0,3.5,15.4,27.0,105.88,0.0
2018,9,17,18,15,95.0,10.0,3.45,15.1,13.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,18,5,45,17.0,3.5,2.35,12.6,3.5,0.0,0.0
2018,9,18,6,0,34.0,7.0,2.4,12.8,7.0,6.67,0.0
2018,9,18,6,15,99.0,17.0,2.5,13.3,26.0,13.26,0.0
2018,9,18,6,30,164.0,27.0,2.6,13.8,45.0,20.65,11.83
2018,9,18,6,45,118.0,29.0,2.65,14.3,45.5,21.47,13.24
2018,9,18,7,0,72.0,31.0,2.7,14.8,46.0,25.41,16.98
2018,9,18,7,15,36.0,46.5,2.65,15.2,54.0,40.52,30.54
2018,9,18,7,30,0.0,62.0,2.6,15.6,62.0,57.66,45.74
2018,9,18,7,45,0.5,83.0,2.5,15.95,83.0,76.03,61.81
2018,9,18,8,0,1.0,104.0,2.4,16.3,104.0,93.97,77.23
2018,9,18,8,15,4.0,121.0,2.3,16.7,122.5,109.18,85.76
2018,9,18,8,30,7.0,138.0,2.2,17.1,141.0,124.87,98.03
2018,9,18,8,45,26.5,177.5,2.1,17.5,192.0,156.14,122.1
2018,9,18,9,0,46.0,217.0,2.0,17.9,243.0,194.36,151.49
2018,9,18,9,15,55.0,242.5,2.0,18.25,276.0,221.77,172.55
2018,9,18,9,30,64.0,268.0,2.0,18.6,309.0,250.48,194.55
2018,9,18,9,45,75.0,289.5,1.95,19.0,340.0,278.08,215.43
2018,9,18,10,0,86.0,311.0,1.9,19.4,371.0,307.03,237.19
2018,9,18,10,15,189.0,311.5,1.9,19.7,450.0,359.52,276.8
2018,9,18,10,30,292.0,312.0,1.9,20.0,529.0,422.12,324.17
2018,9,18,10,45,538.5,231.0,1.9,20.35,644.5,505.14,387.94
2018,9,18,11,0,785.0,150.0,1.9,20.7,760.0,607.6,465.36
2018,9,18,11,15,854.5,123.0,1.9,20.95,797.0,659.97,504.22
2018,9,18,11,30,924.0,96.0,1.9,21.2,834.0,713.86,543.91
2018,9,18,11,45,925.5,96.5,1.95,21.4,839.5,747.2,567.27
2018,9,18,12,0,927.0,97.0,2.0,21.6,845.0,777.98,588.12
2018,9,18,12,15,926.5,97.0,2.1,21.75,842.0,804.04,606.23
2018,9,18,12,30,926.0,97.0,2.2,21.9,839.0,827.18,622.41
2018,9,18,12,45,923.0,97.0,2.3,22.0,828.0,845.28,635.38
2018,9,18,13,0,920.0,97.0,2.4,22.1,817.0,860.19,646.33
2018,9,18,13,15,915.0,95.5,2.5,22.1,797.5,868.63,653.28
