Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,10,30,680.0,135.0,2.9,20.9,528.0,380.72,288.41
2018,10,28,10,45,771.5,109.5,2.95,21.1,568.0,429.22,328.03
2018,10,28,11,0,863.0,84.0,3.0,21.3,608.0,480.98,370.08
2018,10,28,11,15,865.5,84.5,3.1,21.4,617.5,514.77,398.55
2018,10,28,11,30,868.0,85.0,3.2,21.5,627.0,546.43,424.89
2018,10,28,11,45,868.0,85.5,3.25,21.6,628.5,574.43,447.87
2018,10,28,12,0,868.0,86.0,3.3,21.7,630.0,599.9,468.55
2018,10,28,12,15,865.0,86.0,3.35,21.7,624.0,620.41,485.43
2018,10,28,12,30,862.0,86.0,3.4,21.7,618.0,638.07,499.99
2018,10,28,12,45,841.0,90.0,3.5,21.7,600.0,647.66,508.35
2018,10,28,13,0,820.0,94.0,3.6,21.7,582.0,652.16,512.91
2018,10,28,13,15,782.5,101.5,3.6,21.6,554.0,646.05,509.23
2018,10,28,13,30,745.0,109.0,3.6,21.5,526.0,638.23,504.17
2018,10,28,13,45,574.5,143.5,3.65,21.35,455.5,564.3,447.87
2018,10,28,14,0,404.0,178.0,3.7,21.2,385.0,483.28,385.11
2018,10,28,14,15,284.5,178.0,3.7,20.95,319.0,393.61,315.62
2018,10,28,14,30,165.0,178.0,3.7,20.7,253.0,304.6,244.71
2018,10,28,14,45,213.0,161.5,3.7,20.45,249.5,329.24,266.16
2018,10,28,15,0,261.0,145.0,3.7,20.2,246.0,341.83,277.69
2018,10,28,15,15,271.5,128.0,3.7,20.2,222.0,327.32,266.59
2018,10,28,15,30,282.0,111.0,3.7,20.2,198.0,311.2,253.84
2018,10,28,15,45,278.0,94.0,3.6,19.45,168.0,284.8,232.63
2018,10,28,16,0,274.0,77.0,3.5,18.7,138.0,268.12,218.17
2018,10,28,16,15,243.0,61.5,3.35,18.3,106.0,227.3,182.63
2018,10,28,16,30,212.0,46.0,3.2,17.9,74.0,187.68,146.64
2018,10,28,16,45,164.5,32.0,3.05,17.5,48.5,144.18,96.87
2018,10,28,17,0,117.0,18.0,2.9,17.1,23.0,68.15,0.0
2018,10,28,17,15,58.5,9.0,2.85,16.75,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.5,2.55,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,5.0,2.5,13.1,4.0,0.0,0.0
2018,10,29,6,45,72.5,16.5,2.45,13.4,21.0,15.73,0.0
2018,10,29,7,0,120.0,28.0,2.4,13.7,38.0,21.95,9.98
2018,10,29,7,15,219.0,41.5,2.4,14.05,74.0,31.99,21.89
2018,10,29,7,30,318.0,55.0,2.4,14.4,110.0,41.67,31.07
2018,10,29,7,45,358.5,67.0,2.35,14.7,146.5,49.75,38.58
2018,10,29,8,0,399.0,79.0,2.3,15.0,183.0,57.53,45.65
2018,10,29,8,15,358.0,100.5,2.35,15.25,206.5,71.85,58.34
2018,10,29,8,30,317.0,122.0,2.4,15.5,230.0,91.36,75.41
2018,10,29,8,45,314.5,140.0,2.45,15.75,259.0,121.07,87.65
2018,10,29,9,0,312.0,158.0,2.5,16.0,288.0,153.94,110.28
2018,10,29,9,15,293.0,177.0,2.6,16.3,307.5,184.9,135.27
2018,10,29,9,30,274.0,196.0,2.7,16.6,327.0,214.04,160.16
2018,10,29,9,45,312.0,203.5,2.75,16.85,362.0,246.42,186.04
2018,10,29,10,0,350.0,211.0,2.8,17.1,397.0,281.88,214.87
2018,10,29,10,15,404.0,207.5,2.85,17.3,432.0,314.63,241.57
2018,10,29,10,30,458.0,204.0,2.9,17.5,467.0,353.45,273.33
2018,10,29,10,45,530.5,186.5,2.9,17.75,500.0,391.07,304.04
2018,10,29,11,0,603.0,169.0,2.9,18.0,533.0,433.82,338.76
2018,10,29,11,15,636.0,161.5,2.9,18.2,550.5,468.22,367.0
2018,10,29,11,30,669.0,154.0,2.9,18.4,568.0,502.99,395.2
2018,10,29,11,45,737.5,132.0,2.85,18.6,590.0,543.43,427.54
2018,10,29,12,0,806.0,110.0,2.8,18.8,612.0,584.99,460.37
2018,10,29,12,15,845.0,97.0,2.75,19.1,619.0,617.24,485.45
2018,10,29,12,30,884.0,84.0,2.7,19.4,626.0,646.3,507.97
2018,10,29,12,45,836.5,97.0,2.65,19.75,601.0,648.68,509.36
2018,10,29,13,0,789.0,110.0,2.6,20.1,576.0,645.2,506.47
2018,10,29,13,15,837.0,92.0,2.55,20.3,570.5,669.03,525.24
2018,10,29,13,30,885.0,74.0,2.5,20.5,565.0,686.39,538.86
2018,10,29,13,45,875.0,72.0,2.45,20.7,537.5,682.3,535.94
2018,10,29,14,0,865.0,70.0,2.4,20.9,510.0,675.1,531.01
2018,10,29,14,15,848.5,68.5,2.45,20.9,475.5,661.09,522.1
2018,10,29,14,30,832.0,67.0,2.5,20.9,441.0,648.83,514.44
2018,10,29,14,45,809.0,64.5,2.55,20.9,401.5,624.14,497.02
2018,10,29,15,0,786.0,62.0,2.6,20.9,362.0,597.17,477.49
2018,10,29,15,15,753.5,59.0,2.6,20.9,318.5,561.58,450.61
2018,10,29,15,30,721.0,56.0,2.6,20.9,275.0,524.63,421.82
2018,10,29,15,45,673.0,52.0,2.55,20.4,230.0,476.31,383.68
2018,10,29,16,0,625.0,48.0,2.5,19.9,185.0,428.03,343.88
2018,10,29,16,15,544.5,42.0,2.55,19.1,140.5,365.35,291.24
2018,10,29,16,30,464.0,36.0,2.6,18.3,96.0,302.24,235.23
2018,10,29,16,45,323.5,27.5,2.6,17.5,61.0,210.25,136.84
2018,10,29,17,0,183.0,19.0,2.6,16.7,26.0,97.16,0.0
2018,10,29,17,15,91.5,9.5,2.7,16.35,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,10,30,6,15,39.5,4.5,3.05,12.3,3.5,0.0,0.0
2018,10,30,6,30,79.0,9.0,3.1,12.6,7.0,0.0,0.0
2018,10,30,6,45,233.5,18.0,3.15,12.85,32.0,17.16,0.0
2018,10,30,7,0,388.0,27.0,3.2,13.1,57.0,22.27,9.38
2018,10,30,7,15,496.0,33.5,3.4,13.65,99.5,28.57,18.89
2018,10,30,7,30,604.0,40.0,3.6,14.2,142.0,32.8,23.25
2018,10,30,7,45,664.0,44.5,3.75,14.75,188.5,35.1,25.56
2018,10,30,8,0,724.0,49.0,3.9,15.3,235.0,37.46,27.77
2018,10,30,8,15,762.0,52.0,3.95,15.9,280.0,38.52,28.7
2018,10,30,8,30,800.0,55.0,4.0,16.5,325.0,39.64,29.61
2018,10,30,8,45,827.0,57.0,4.05,17.1,367.5,82.1,41.67
2018,10,30,9,0,854.0,59.0,4.1,17.7,410.0,130.57,68.54
2018,10,30,9,15,872.0,60.5,4.05,18.2,447.5,179.1,104.78
2018,10,30,9,30,890.0,62.0,4.0,18.7,485.0,228.27,146.15
2018,10,30,9,45,901.0,64.5,3.95,19.2,516.5,277.03,189.39
2018,10,30,10,0,912.0,67.0,3.9,19.7,548.0,325.37,232.67
2018,10,30,10,15,920.0,67.5,3.85,20.1,572.0,370.28,273.0
2018,10,30,10,30,928.0,68.0,3.8,20.5,596.0,414.0,311.59
2018,10,30,10,45,935.0,68.0,3.7,20.9,614.0,455.47,347.42
2018,10,30,11,0,942.0,68.0,3.6,21.3,632.0,495.26,380.96
2018,10,30,11,15,945.5,68.0,3.55,21.6,642.0,531.46,411.12
2018,10,30,11,30,949.0,68.0,3.5,21.9,652.0,565.38,438.77
2018,10,30,11,45,950.5,68.0,3.45,22.15,654.5,595.76,463.2
2018,10,30,12,0,952.0,68.0,3.4,22.4,657.0,623.44,485.07
2018,10,30,12,15,949.0,68.5,3.4,22.6,651.0,646.11,503.06
2018,10,30,12,30,946.0,69.0,3.4,22.8,645.0,665.7,518.49
2018,10,30,12,45,941.0,69.5,3.4,22.95,632.0,680.86,530.57
2018,10,30,13,0,936.0,70.0,3.4,23.1,619.0,692.78,540.15
2018,10,30,13,15,929.0,69.0,3.35,23.15,597.5,698.48,545.17
2018,10,30,13,30,922.0,68.0,3.3,23.2,576.0,700.87,547.35
2018,10,30,13,45,849.0,82.5,3.25,23.25,532.0,676.71,529.94
2018,10,30,14,0,776.0,97.0,3.2,23.3,488.0,645.75,507.19
2018,10,30,14,15,686.0,106.5,3.2,23.2,435.0,598.02,472.13
2018,10,30,14,30,596.0,116.0,3.2,23.1,382.0,546.31,433.58
2018,10,30,14,45,663.5,94.0,3.15,23.0,365.0,562.24,447.56
2018,10,30,15,0,731.0,72.0,3.1,22.9,348.0,570.24,454.98
2018,10,30,15,15,661.5,72.0,3.1,22.9,299.0,519.17,415.55
2018,10,30,15,30,592.0,72.0,3.1,22.9,250.0,465.75,373.65
2018,10,30,15,45,514.0,66.0,2.9,22.1,202.0,401.04,322.54
2018,10,30,16,0,436.0,60.0,2.7,21.3,154.0,338.29,271.35
2018,10,30,16,15,390.0,49.5,2.55,20.35,118.0,290.18,230.43
2018,10,30,16,30,344.0,39.0,2.4,19.4,82.0,243.76,188.11
2018,10,30,16,45,244.5,27.5,2.3,18.45,51.5,170.5,103.99
2018,10,30,17,0,145.0,16.0,2.2,17.5,21.0,77.35,0.0
2018,10,30,17,15,72.5,8.0,2.3,17.1,10.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,31,6,15,35.5,4.0,1.75,13.25,3.0,0.0,0.0
2018,10,31,6,30,71.0,8.0,1.7,13.5,6.0,0.0,0.0
2018,10,31,6,45,162.5,17.0,1.65,13.8,25.5,16.2,0.0
2018,10,31,7,0,254.0,26.0,1.6,14.1,45.0,21.38,7.71
2018,10,31,7,15,333.5,36.5,1.7,14.8,80.0,28.94,19.03
2018,10,31,7,30,413.0,47.0,1.8,15.5,115.0,36.18,26.04
2018,10,31,7,45,449.5,58.5,1.9,16.2,154.0,43.94,33.18
2018,10,31,8,0,486.0,70.0,2.0,16.9,193.0,51.37,39.85
2018,10,31,8,15,528.5,75.5,2.15,17.35,232.5,53.39,41.64
2018,10,31,8,30,571.0,81.0,2.3,17.8,272.0,55.45,43.37
2018,10,31,8,45,536.0,101.5,2.4,18.25,299.0,93.53,59.43
2018,10,31,9,0,501.0,122.0,2.5,18.7,326.0,136.89,87.99
2018,10,31,9,15,644.5,101.0,2.55,19.15,388.5,168.15,105.1
2018,10,31,9,30,788.0,80.0,2.6,19.6,451.0,216.11,139.35
2018,10,31,9,45,821.0,77.5,2.6,20.05,486.5,261.48,178.22
2018,10,31,10,0,854.0,75.0,2.6,20.5,522.0,312.52,222.2
2018,10,31,10,15,774.0,101.5,2.65,21.0,521.0,345.8,254.53
2018,10,31,10,30,694.0,128.0,2.7,21.5,520.0,372.2,279.91
2018,10,31,10,45,662.5,143.0,2.75,22.0,526.5,403.8,307.26
2018,10,31,11,0,631.0,158.0,2.8,22.5,533.0,431.79,330.82
2018,10,31,11,15,622.5,164.5,2.8,22.85,539.5,459.53,353.49
2018,10,31,11,30,614.0,171.0,2.8,23.2,546.0,485.21,374.01
2018,10,31,11,45,632.0,166.0,2.85,23.55,553.0,512.41,395.56
2018,10,31,12,0,650.0,161.0,2.9,23.9,560.0,538.62,416.07
2018,10,31,12,15,600.0,175.5,2.85,24.15,541.0,541.87,418.59
2018,10,31,12,30,550.0,190.0,2.8,24.4,522.0,538.4,416.02
2018,10,31,12,45,595.5,169.5,2.75,24.6,522.0,563.28,435.56
2018,10,31,13,0,641.0,149.0,2.7,24.8,522.0,584.1,451.94
2018,10,31,13,15,668.0,134.0,2.7,24.9,510.5,596.44,462.19
2018,10,31,13,30,695.0,119.0,2.7,25.0,499.0,606.28,470.66
2018,10,31,13,45,594.0,139.5,2.65,25.05,452.5,565.71,440.16
2018,10,31,14,0,493.0,160.0,2.6,25.1,406.0,518.51,404.69
2018,10,31,14,15,440.0,159.0,2.6,25.05,367.5,483.42,378.99
2018,10,31,14,30,387.0,158.0,2.6,25.0,329.0,447.24,351.98
2018,10,31,14,45,395.0,141.5,2.6,24.9,302.0,433.1,342.45
2018,10,31,15,0,403.0,125.0,2.6,24.8,275.0,416.93,330.99
2018,10,31,15,15,401.5,108.5,2.6,24.8,242.5,392.76,312.74
2018,10,31,15,30,400.0,92.0,2.6,24.8,210.0,366.85,292.55
2018,10,31,15,45,381.0,78.5,2.2,24.1,176.0,332.89,265.25
2018,10,31,16,0,362.0,65.0,1.8,23.4,142.0,298.5,236.5
2018,10,31,16,15,304.0,53.0,1.75,22.5,106.5,245.6,192.35
2018,10,31,16,30,246.0,41.0,1.7,21.6,71.0,195.86,148.4
2018,10,31,16,45,182.5,28.5,1.65,20.75,45.0,141.79,78.68
2018,10,31,17,0,119.0,16.0,1.6,19.9,19.0,65.77,0.0
2018,10,31,17,15,59.5,8.0,1.6,19.55,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.55,18.4,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,1,6,15,31.0,3.5,1.4,15.25,2.5,0.0,0.0
2018,11,1,6,30,62.0,7.0,1.4,15.5,5.0,0.0,0.0
2018,11,1,6,45,122.5,16.0,1.4,15.7,21.5,15.25,0.0
2018,11,1,7,0,183.0,25.0,1.4,15.9,38.0,19.72,5.36
2018,11,1,7,15,228.5,39.5,1.5,16.45,68.0,30.64,20.2
2018,11,1,7,30,274.0,54.0,1.6,17.0,98.0,41.13,30.11
2018,11,1,7,45,327.0,66.0,1.75,17.55,135.5,49.28,37.62
2018,11,1,8,0,380.0,78.0,1.9,18.1,173.0,57.14,44.68
2018,11,1,8,15,404.5,90.0,1.9,18.6,208.5,64.65,51.26
2018,11,1,8,30,429.0,102.0,1.9,19.1,244.0,71.88,57.45
2018,11,1,8,45,439.5,116.0,1.95,19.55,277.5,99.19,66.83
2018,11,1,9,0,450.0,130.0,2.0,20.0,311.0,136.73,89.65
2018,11,1,9,15,490.5,134.0,2.0,20.6,348.5,171.54,113.77
2018,11,1,9,30,531.0,138.0,2.0,21.2,386.0,209.77,143.28
2018,11,1,9,45,530.0,149.0,2.05,21.8,410.5,247.1,174.98
2018,11,1,10,0,529.0,160.0,2.1,22.4,435.0,283.77,206.28
2018,11,1,10,15,601.0,147.0,2.1,22.95,473.0,323.66,238.23
2018,11,1,10,30,673.0,134.0,2.1,23.5,511.0,367.26,273.23
2018,11,1,10,45,756.0,111.0,2.1,24.05,547.0,412.78,309.52
2018,11,1,11,0,839.0,88.0,2.1,24.6,583.0,459.16,346.27
2018,11,1,11,15,781.5,110.0,2.1,25.0,577.0,484.19,367.04
2018,11,1,11,30,724.0,132.0,2.1,25.4,571.0,502.51,382.0
2018,11,1,11,45,640.0,161.5,2.1,25.85,550.5,509.95,388.0
2018,11,1,12,0,556.0,191.0,2.1,26.3,530.0,508.65,387.03
2018,11,1,12,15,556.0,189.0,2.05,26.6,525.0,523.66,398.54
2018,11,1,12,30,556.0,187.0,2.0,26.9,520.0,536.83,408.41
2018,11,1,12,45,661.0,149.5,2.0,27.2,537.0,582.24,442.9
2018,11,1,13,0,766.0,112.0,2.0,27.5,554.0,622.52,473.39
2018,11,1,13,15,761.5,109.0,1.95,27.65,535.0,627.01,476.85
2018,11,1,13,30,757.0,106.0,1.9,27.8,516.0,628.69,478.5
2018,11,1,13,45,716.5,107.5,1.85,27.95,480.0,610.48,465.59
2018,11,1,14,0,676.0,109.0,1.8,28.1,444.0,587.93,449.64
2018,11,1,14,15,712.5,92.0,1.8,28.0,423.0,593.25,455.31
2018,11,1,14,30,749.0,75.0,1.8,27.9,402.0,593.05,456.77
2018,11,1,14,45,669.5,81.5,1.8,27.85,354.0,545.84,422.43
2018,11,1,15,0,590.0,88.0,1.8,27.8,306.0,496.17,385.89
2018,11,1,15,15,618.0,74.0,1.8,27.8,277.5,489.18,381.34
2018,11,1,15,30,646.0,60.0,1.8,27.8,249.0,478.48,373.04
2018,11,1,15,45,506.0,63.0,1.65,26.6,195.5,388.62,304.35
2018,11,1,16,0,366.0,66.0,1.5,25.4,142.0,300.74,235.32
2018,11,1,16,15,339.0,50.5,1.55,24.45,107.0,259.42,201.06
2018,11,1,16,30,312.0,35.0,1.6,23.5,72.0,221.01,165.52
2018,11,1,16,45,230.0,25.5,1.65,22.55,46.0,156.9,78.18
2018,11,1,17,0,148.0,16.0,1.7,21.6,20.0,77.55,0.0
2018,11,1,17,15,74.0,8.0,1.75,21.1,10.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.75,19.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,16.95,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,2,6,15,23.0,3.5,1.0,14.75,2.5,0.0,0.0
2018,11,2,6,30,46.0,7.0,1.0,14.9,5.0,0.0,0.0
2018,11,2,6,45,169.0,17.0,0.95,15.0,25.5,16.2,0.0
2018,11,2,7,0,292.0,27.0,0.9,15.1,46.0,22.89,5.35
2018,11,2,7,15,407.0,34.5,0.95,15.55,85.0,27.52,17.54
2018,11,2,7,30,522.0,42.0,1.0,16.0,124.0,32.18,22.45
2018,11,2,7,45,591.5,46.5,1.05,16.4,168.5,34.13,24.5
2018,11,2,8,0,661.0,51.0,1.1,16.8,213.0,39.58,29.47
2018,11,2,8,15,704.5,54.5,1.05,17.35,257.5,40.94,30.69
2018,11,2,8,30,748.0,58.0,1.0,17.9,302.0,42.36,31.88
2018,11,2,8,45,778.0,60.5,0.95,18.45,343.5,69.57,35.87
2018,11,2,9,0,808.0,63.0,0.9,19.0,385.0,115.95,59.2
2018,11,2,9,15,827.5,64.5,0.9,19.75,421.5,162.32,91.91
2018,11,2,9,30,847.0,66.0,0.9,20.5,458.0,214.43,133.83
2018,11,2,9,45,833.5,75.0,0.9,21.2,482.0,256.46,170.9
2018,11,2,10,0,820.0,84.0,0.9,21.9,506.0,300.96,210.01
2018,11,2,10,15,829.0,86.5,1.0,22.4,530.5,344.42,247.52
2018,11,2,10,30,838.0,89.0,1.1,22.9,555.0,387.07,283.76
2018,11,2,10,45,870.0,82.5,1.15,23.45,579.5,432.02,320.39
2018,11,2,11,0,902.0,76.0,1.2,24.0,604.0,474.37,354.38
2018,11,2,11,15,904.5,76.5,1.3,24.3,613.5,509.13,382.8
2018,11,2,11,30,907.0,77.0,1.4,24.6,623.0,541.67,409.0
2018,11,2,11,45,908.0,77.5,1.5,24.95,625.5,571.03,432.26
2018,11,2,12,0,909.0,78.0,1.6,25.3,628.0,597.82,453.23
2018,11,2,12,15,901.5,79.5,1.7,25.4,620.5,617.94,469.51
2018,11,2,12,30,894.0,81.0,1.8,25.5,613.0,634.95,483.37
2018,11,2,12,45,820.0,98.5,1.85,25.6,578.0,626.1,477.65
2018,11,2,13,0,746.0,116.0,1.9,25.7,543.0,611.82,467.95
2018,11,2,13,15,745.0,111.5,1.9,25.6,525.0,617.13,473.21
2018,11,2,13,30,744.0,107.0,1.9,25.5,507.0,619.69,476.3
2018,11,2,13,45,784.5,93.0,1.95,25.4,495.5,634.86,489.25
2018,11,2,14,0,825.0,79.0,2.0,25.3,484.0,648.45,500.9
2018,11,2,14,15,760.5,86.5,1.95,25.2,439.5,613.64,475.88
2018,11,2,14,30,696.0,94.0,1.9,25.1,395.0,579.5,451.24
2018,11,2,14,45,638.5,93.5,1.9,25.0,350.0,537.14,420.64
2018,11,2,15,0,581.0,93.0,1.9,24.9,305.0,493.7,388.58
2018,11,2,15,15,596.0,79.5,1.9,24.9,273.5,479.61,378.46
2018,11,2,15,30,611.0,66.0,1.9,24.9,242.0,462.52,365.13
2018,11,2,15,45,554.5,60.0,1.75,24.15,198.5,410.73,324.48
2018,11,2,16,0,498.0,54.0,1.6,23.4,155.0,359.84,283.1
2018,11,2,16,15,375.5,47.0,1.7,22.5,112.0,274.95,214.22
2018,11,2,16,30,253.0,40.0,1.8,21.6,69.0,196.74,147.26
2018,11,2,16,45,165.5,26.5,1.85,20.75,42.0,127.76,54.47
2018,11,2,17,0,78.0,13.0,1.9,19.9,15.0,44.96,0.0
2018,11,2,17,15,39.0,6.5,2.05,19.45,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.35,17.15,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,3,6,15,33.0,3.5,1.65,14.4,2.5,0.0,0.0
2018,11,3,6,30,66.0,7.0,1.6,14.6,5.0,0.0,0.0
2018,11,3,6,45,212.0,15.5,1.6,14.85,26.0,14.77,0.0
2018,11,3,7,0,358.0,24.0,1.6,15.1,47.0,20.05,1.9
2018,11,3,7,15,473.0,30.0,1.75,15.9,87.0,25.71,15.82
2018,11,3,7,30,588.0,36.0,1.9,16.7,127.0,29.59,20.06
2018,11,3,7,45,652.0,40.0,2.05,17.5,172.0,31.58,22.1
2018,11,3,8,0,716.0,44.0,2.2,18.3,217.0,33.67,24.05
2018,11,3,8,15,755.5,47.5,2.3,18.85,262.0,35.31,25.52
2018,11,3,8,30,795.0,51.0,2.4,19.4,307.0,42.17,31.48
2018,11,3,8,45,821.5,53.0,2.5,19.95,348.5,67.96,34.79
2018,11,3,9,0,848.0,55.0,2.6,20.5,390.0,115.46,57.6
2018,11,3,9,15,866.5,57.5,2.6,21.1,427.5,164.04,91.61
2018,11,3,9,30,885.0,60.0,2.6,21.7,465.0,213.36,131.49
2018,11,3,9,45,897.5,61.5,2.65,22.3,496.5,260.96,172.61
2018,11,3,10,0,910.0,63.0,2.7,22.9,528.0,308.24,214.16
2018,11,3,10,15,919.0,64.0,2.7,23.45,552.5,353.43,253.9
2018,11,3,10,30,928.0,65.0,2.7,24.0,577.0,397.55,292.05
2018,11,3,10,45,892.5,76.5,2.7,24.5,581.5,432.28,322.69
2018,11,3,11,0,857.0,88.0,2.7,25.0,586.0,460.67,347.38
2018,11,3,11,15,775.0,114.5,2.7,25.4,570.5,479.36,363.92
2018,11,3,11,30,693.0,141.0,2.7,25.8,555.0,489.7,373.21
2018,11,3,11,45,687.5,144.5,2.65,26.15,556.5,514.04,392.33
2018,11,3,12,0,682.0,148.0,2.6,26.5,558.0,536.16,409.27
2018,11,3,12,15,616.5,166.0,2.6,26.7,534.0,534.95,408.76
2018,11,3,12,30,551.0,184.0,2.6,26.9,510.0,526.23,402.58
2018,11,3,12,45,503.5,193.0,2.55,27.05,485.5,518.74,397.23
2018,11,3,13,0,456.0,202.0,2.5,27.2,461.0,508.24,389.47
2018,11,3,13,15,465.0,188.0,2.45,27.25,444.0,508.29,390.52
2018,11,3,13,30,474.0,174.0,2.4,27.3,427.0,506.39,390.07
2018,11,3,13,45,581.0,139.5,2.35,27.3,433.5,549.48,423.91
2018,11,3,14,0,688.0,105.0,2.3,27.3,440.0,585.72,452.31
2018,11,3,14,15,557.0,125.0,2.3,27.1,384.0,521.79,404.9
2018,11,3,14,30,426.0,145.0,2.3,26.9,328.0,453.36,353.7
2018,11,3,14,45,380.5,136.0,2.25,26.7,288.0,412.7,323.72
2018,11,3,15,0,335.0,127.0,2.2,26.5,248.0,361.06,284.76
2018,11,3,15,15,306.0,112.5,2.2,26.5,212.5,323.66,255.98
2018,11,3,15,30,277.0,98.0,2.2,26.5,177.0,286.13,226.34
2018,11,3,15,45,272.5,83.0,2.05,25.0,149.5,272.64,215.92
2018,11,3,16,0,268.0,68.0,1.9,23.5,122.0,247.66,195.47
2018,11,3,16,15,284.0,52.0,1.85,22.45,95.5,231.18,180.05
2018,11,3,16,30,300.0,36.0,1.8,21.4,69.0,213.52,159.16
2018,11,3,16,45,209.0,25.0,1.8,20.35,42.5,142.09,48.71
2018,11,3,17,0,118.0,14.0,1.8,19.3,16.0,62.21,0.0
2018,11,3,17,15,59.0,7.0,1.8,18.9,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,4,6,45,56.0,11.0,1.9,12.35,14.5,10.48,0.0
2018,11,4,7,0,112.0,22.0,1.9,12.5,29.0,17.38,0.0
2018,11,4,7,15,198.5,35.5,1.9,13.05,60.5,27.61,17.45
2018,11,4,7,30,285.0,49.0,1.9,13.6,92.0,37.47,27.19
2018,11,4,7,45,324.5,62.0,1.85,14.15,127.0,46.51,35.62
2018,11,4,8,0,364.0,75.0,1.8,14.7,162.0,55.22,43.56
2018,11,4,8,15,407.0,85.5,1.75,15.2,200.5,61.75,49.4
2018,11,4,8,30,450.0,96.0,1.7,15.7,239.0,68.06,54.89
2018,11,4,8,45,464.0,107.5,1.6,16.2,272.5,89.0,61.08
2018,11,4,9,0,478.0,119.0,1.5,16.7,306.0,125.82,81.66
2018,11,4,9,15,494.0,128.5,1.45,17.35,338.0,162.5,107.74
2018,11,4,9,30,510.0,138.0,1.4,18.0,370.0,200.35,137.76
2018,11,4,9,45,555.0,137.0,1.4,18.65,405.0,237.19,167.33
2018,11,4,10,0,600.0,136.0,1.4,19.3,440.0,277.53,200.46
2018,11,4,10,15,711.5,115.5,1.4,19.75,493.0,324.15,237.37
2018,11,4,10,30,823.0,95.0,1.4,20.2,546.0,381.01,282.61
2018,11,4,10,45,880.5,84.5,1.45,20.6,580.5,431.49,323.79
2018,11,4,11,0,938.0,74.0,1.5,21.0,615.0,481.29,363.96
2018,11,4,11,15,941.5,74.0,1.6,21.3,625.0,517.17,393.77
2018,11,4,11,30,945.0,74.0,1.7,21.6,635.0,550.78,421.29
2018,11,4,11,45,919.5,80.5,1.8,21.9,627.5,572.98,439.81
2018,11,4,12,0,894.0,87.0,1.9,22.2,620.0,591.24,454.98
2018,11,4,12,15,881.0,91.0,2.05,22.25,612.0,610.45,471.2
2018,11,4,12,30,868.0,95.0,2.2,22.3,604.0,628.23,486.03
2018,11,4,12,45,813.5,102.0,2.3,22.35,570.5,619.03,480.66
2018,11,4,13,0,759.0,109.0,2.4,22.4,537.0,605.5,471.99
2018,11,4,13,15,804.0,95.5,2.55,22.4,534.5,630.67,492.85
2018,11,4,13,30,849.0,82.0,2.7,22.4,532.0,653.23,511.5
2018,11,4,13,45,791.0,92.0,2.8,22.35,494.0,631.54,496.35
2018,11,4,14,0,733.0,102.0,2.9,22.3,456.0,609.05,480.53
2018,11,4,14,15,642.5,110.0,2.95,22.15,404.5,559.05,443.69
2018,11,4,14,30,552.0,118.0,3.0,22.0,353.0,507.2,404.8
2018,11,4,14,45,577.5,103.0,3.05,21.85,328.0,503.64,403.67
2018,11,4,15,0,603.0,88.0,3.1,21.7,303.0,496.95,399.55
2018,11,4,15,15,553.5,81.5,3.1,21.7,259.5,451.24,363.75
2018,11,4,15,30,504.0,75.0,3.1,21.7,216.0,405.28,326.97
2018,11,4,15,45,468.5,66.5,3.1,20.75,179.5,365.24,294.88
2018,11,4,16,0,433.0,58.0,3.1,19.8,143.0,325.2,261.21
2018,11,4,16,15,348.0,47.5,3.1,19.0,104.0,258.23,204.21
2018,11,4,16,30,263.0,37.0,3.1,18.2,65.0,196.01,146.94
2018,11,4,16,45,166.5,24.0,3.15,17.45,38.5,121.53,28.12
2018,11,4,17,0,70.0,11.0,3.2,16.7,12.0,39.24,0.0
2018,11,4,17,15,35.0,5.5,3.2,16.35,6.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,5,6,45,126.5,11.0,2.15,12.9,18.0,10.48,0.0
2018,11,5,7,0,253.0,22.0,2.2,13.2,36.0,18.36,0.0
2018,11,5,7,15,395.5,29.0,2.2,13.65,75.5,22.86,13.25
2018,11,5,7,30,538.0,36.0,2.2,14.1,115.0,29.87,20.45
2018,11,5,7,45,607.0,40.5,2.25,14.6,159.0,32.26,22.94
2018,11,5,8,0,676.0,45.0,2.3,15.1,203.0,34.74,25.32
2018,11,5,8,15,719.5,47.5,2.3,15.65,246.5,35.48,26.03
2018,11,5,8,30,763.0,50.0,2.3,16.2,290.0,36.33,26.74
2018,11,5,8,45,793.5,51.5,2.3,16.75,331.0,60.66,32.67
2018,11,5,9,0,824.0,53.0,2.3,17.3,372.0,106.34,52.95
2018,11,5,9,15,840.5,56.0,2.3,18.0,408.5,153.61,85.51
2018,11,5,9,30,857.0,59.0,2.3,18.7,445.0,201.47,124.15
2018,11,5,9,45,866.5,62.5,2.35,19.4,475.5,248.59,165.04
2018,11,5,10,0,876.0,66.0,2.4,20.1,506.0,295.23,206.28
2018,11,5,10,15,886.5,66.5,2.35,20.55,530.5,338.84,245.02
2018,11,5,10,30,897.0,67.0,2.3,21.0,555.0,381.54,282.39
2018,11,5,10,45,903.5,68.0,2.25,21.4,572.5,422.04,317.28
2018,11,5,11,0,910.0,69.0,2.2,21.8,590.0,460.93,349.98
2018,11,5,11,15,914.0,69.5,2.15,22.1,600.0,496.4,379.35
2018,11,5,11,30,918.0,70.0,2.1,22.4,610.0,529.73,406.31
2018,11,5,11,45,919.5,70.0,2.1,22.7,612.5,558.95,429.76
2018,11,5,12,0,921.0,70.0,2.1,23.0,615.0,585.59,450.77
2018,11,5,12,15,919.5,69.5,2.1,23.1,609.5,607.28,468.13
2018,11,5,12,30,918.0,69.0,2.1,23.2,604.0,626.03,483.07
2018,11,5,12,45,914.5,69.0,2.15,23.3,591.5,641.08,495.35
2018,11,5,13,0,911.0,69.0,2.2,23.4,579.0,653.04,505.27
2018,11,5,13,15,903.5,68.0,2.25,23.4,558.5,658.23,510.42
2018,11,5,13,30,896.0,67.0,2.3,23.4,538.0,660.21,513.22
2018,11,5,13,45,866.5,70.0,2.3,23.4,506.0,649.28,506.12
2018,11,5,14,0,837.0,73.0,2.3,23.4,474.0,639.27,499.51
2018,11,5,14,15,819.5,71.0,2.35,23.3,440.5,624.91,490.31
2018,11,5,14,30,802.0,69.0,2.4,23.2,407.0,607.85,478.87
2018,11,5,14,45,796.0,64.0,2.4,23.05,372.5,591.98,468.02
2018,11,5,15,0,790.0,59.0,2.4,22.9,338.0,573.44,454.7
2018,11,5,15,15,755.0,56.0,2.4,22.9,295.0,537.31,427.09
2018,11,5,15,30,720.0,53.0,2.4,22.9,252.0,499.9,397.57
2018,11,5,15,45,663.5,49.0,2.3,21.85,207.0,448.29,357.05
2018,11,5,16,0,607.0,45.0,2.2,20.8,162.0,397.04,314.89
2018,11,5,16,15,512.0,39.0,2.2,19.85,119.0,330.49,258.53
2018,11,5,16,30,417.0,33.0,2.2,18.9,76.0,263.69,195.12
2018,11,5,16,45,256.5,22.0,2.25,17.95,44.0,156.53,15.79
2018,11,5,17,0,96.0,11.0,2.3,17.0,12.0,49.62,0.0
2018,11,5,17,15,48.0,5.5,2.3,16.55,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,6,6,45,131.0,11.5,1.75,11.45,18.5,10.96,0.0
2018,11,6,7,0,262.0,23.0,1.7,11.6,37.0,19.63,0.0
2018,11,6,7,15,410.5,30.5,1.75,12.3,77.5,24.48,14.45
2018,11,6,7,30,559.0,38.0,1.8,13.0,118.0,32.1,22.46
2018,11,6,7,45,629.5,42.5,1.85,13.7,163.0,34.35,24.86
2018,11,6,8,0,700.0,47.0,1.9,14.4,208.0,36.73,27.16
2018,11,6,8,15,744.0,50.5,1.95,15.0,253.5,38.23,28.55
2018,11,6,8,30,788.0,54.0,2.0,15.6,299.0,39.79,29.9
2018,11,6,8,45,815.0,57.0,2.1,16.2,340.5,57.36,31.25
2018,11,6,9,0,842.0,60.0,2.2,16.8,382.0,105.17,52.11
2018,11,6,9,15,860.5,61.5,2.15,17.35,418.5,157.65,88.3
2018,11,6,9,30,879.0,63.0,2.1,17.9,455.0,205.59,126.7
2018,11,6,9,45,891.0,65.0,2.1,18.4,486.0,253.01,167.79
2018,11,6,10,0,903.0,67.0,2.1,18.9,517.0,300.09,209.52
2018,11,6,10,15,913.0,68.0,2.05,19.45,542.0,345.11,249.43
2018,11,6,10,30,923.0,69.0,2.0,20.0,567.0,389.16,287.83
2018,11,6,10,45,929.5,70.0,1.95,20.5,585.0,430.65,323.42
2018,11,6,11,0,936.0,71.0,1.9,21.0,603.0,470.49,356.7
2018,11,6,11,15,940.0,71.0,1.9,21.45,613.0,506.37,386.3
2018,11,6,11,30,944.0,71.0,1.9,21.9,623.0,540.03,413.44
2018,11,6,11,45,945.5,70.5,1.95,22.3,625.0,569.5,437.12
2018,11,6,12,0,947.0,70.0,2.0,22.7,627.0,596.3,458.32
2018,11,6,12,15,943.5,70.5,2.0,23.0,621.0,618.47,475.64
2018,11,6,12,30,940.0,71.0,2.0,23.3,615.0,637.58,490.41
2018,11,6,12,45,932.0,72.0,2.0,23.55,601.0,651.35,501.17
2018,11,6,13,0,924.0,73.0,2.0,23.8,587.0,661.88,509.43
2018,11,6,13,15,916.0,72.0,2.0,23.9,565.5,666.99,514.06
2018,11,6,13,30,908.0,71.0,2.0,24.0,544.0,668.85,516.31
2018,11,6,13,45,896.5,69.5,2.0,24.1,516.0,664.69,514.18
2018,11,6,14,0,885.0,68.0,2.0,24.2,488.0,657.41,509.73
2018,11,6,14,15,868.5,66.0,1.95,24.15,453.5,643.32,500.25
2018,11,6,14,30,852.0,64.0,1.9,24.1,419.0,626.42,488.56
2018,11,6,14,45,828.5,61.5,1.85,24.0,379.5,606.27,474.14
2018,11,6,15,0,805.0,59.0,1.8,23.9,340.0,579.58,454.59
2018,11,6,15,15,769.0,56.0,1.8,23.9,296.5,542.76,426.91
2018,11,6,15,30,733.0,53.0,1.8,23.9,253.0,504.64,397.24
2018,11,6,15,45,679.0,48.5,1.6,22.5,207.5,453.78,357.82
2018,11,6,16,0,625.0,44.0,1.4,21.1,162.0,403.16,316.62
2018,11,6,16,15,532.5,38.0,1.5,20.15,119.0,337.71,261.82
2018,11,6,16,30,440.0,32.0,1.6,19.2,76.0,271.93,198.07
2018,11,6,16,45,272.5,21.5,1.75,18.25,44.0,160.92,0.0
2018,11,6,17,0,105.0,11.0,1.9,17.3,12.0,52.96,0.0
2018,11,6,17,15,52.5,5.5,1.95,16.9,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,7,6,45,122.5,11.0,0.7,12.9,17.0,10.48,0.0
2018,11,7,7,0,245.0,22.0,0.7,13.0,34.0,18.79,0.0
2018,11,7,7,15,389.0,29.0,0.7,13.5,72.5,23.21,13.08
2018,11,7,7,30,533.0,36.0,0.7,14.0,111.0,30.24,20.72
2018,11,7,7,45,604.0,41.0,0.7,14.5,155.0,33.05,23.65
2018,11,7,8,0,675.0,46.0,0.7,15.0,199.0,35.93,26.41
2018,11,7,8,15,720.0,49.5,0.85,15.6,243.5,37.46,27.82
2018,11,7,8,30,765.0,53.0,1.0,16.2,288.0,39.05,29.19
2018,11,7,8,45,794.0,55.5,1.15,16.8,329.0,53.08,29.7
2018,11,7,9,0,823.0,58.0,1.3,17.4,370.0,104.63,52.95
2018,11,7,9,15,842.5,59.5,1.35,17.95,406.0,150.92,83.39
2018,11,7,9,30,862.0,61.0,1.4,18.5,442.0,198.0,120.57
2018,11,7,9,45,876.0,62.5,1.5,19.05,473.0,244.49,160.44
2018,11,7,10,0,890.0,64.0,1.6,19.6,504.0,290.83,201.21
2018,11,7,10,15,900.0,65.5,1.6,20.05,529.0,335.59,240.76
2018,11,7,10,30,910.0,67.0,1.6,20.5,554.0,379.42,278.94
2018,11,7,10,45,916.5,67.0,1.6,20.95,571.0,419.36,313.33
2018,11,7,11,0,923.0,67.0,1.6,21.4,588.0,457.65,345.54
2018,11,7,11,15,927.0,67.5,1.55,21.7,598.0,493.44,374.99
2018,11,7,11,30,931.0,68.0,1.5,22.0,608.0,527.06,401.98
