Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,12,45,709.5,133.5,0.55,18.2,507.0,551.8,425.48
2018,11,17,13,0,656.0,147.0,0.6,18.3,485.0,547.12,423.16
2018,11,17,13,15,645.5,144.0,0.65,18.3,466.0,547.9,425.31
2018,11,17,13,30,635.0,141.0,0.7,18.3,447.0,546.12,425.42
2018,11,17,13,45,620.0,136.0,0.8,18.25,421.0,537.1,420.65
2018,11,17,14,0,605.0,131.0,0.9,18.2,395.0,525.62,413.9
2018,11,17,14,15,582.0,125.0,0.95,18.0,363.5,505.97,400.64
2018,11,17,14,30,559.0,119.0,1.0,17.8,332.0,481.36,383.4
2018,11,17,14,45,527.5,112.0,1.05,17.6,296.5,452.28,362.15
2018,11,17,15,0,496.0,105.0,1.1,17.4,261.0,422.06,339.36
2018,11,17,15,15,451.0,95.5,1.1,17.4,222.0,380.58,306.54
2018,11,17,15,30,406.0,86.0,1.1,17.4,183.0,339.19,272.83
2018,11,17,15,45,345.5,73.0,1.15,16.05,144.0,286.11,230.05
2018,11,17,16,0,285.0,60.0,1.2,14.7,105.0,234.93,187.07
2018,11,17,16,15,207.0,44.5,1.35,14.0,71.5,175.05,134.07
2018,11,17,16,30,129.0,29.0,1.5,13.3,38.0,112.51,55.81
2018,11,17,16,45,72.0,16.5,1.6,12.6,21.0,44.92,0.0
2018,11,17,17,0,15.0,4.0,1.7,11.9,4.0,0.0,0.0
2018,11,17,17,15,7.5,2.0,1.65,11.55,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,8.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,11,18,6,45,15.0,4.0,0.4,8.7,4.0,0.0,0.0
2018,11,18,7,0,30.0,8.0,0.4,8.7,8.0,7.63,0.0
2018,11,18,7,15,95.0,22.0,0.5,9.05,30.0,18.27,0.0
2018,11,18,7,30,160.0,36.0,0.6,9.4,52.0,28.08,17.92
2018,11,18,7,45,220.0,49.5,0.7,9.7,83.5,37.95,28.02
2018,11,18,8,0,280.0,63.0,0.8,10.0,115.0,47.5,37.06
2018,11,18,8,15,195.0,72.5,0.9,10.3,113.0,57.02,45.91
2018,11,18,8,30,110.0,82.0,1.0,10.6,111.0,67.71,55.63
2018,11,18,8,45,57.0,99.0,1.1,10.95,114.0,84.31,70.45
2018,11,18,9,0,4.0,116.0,1.2,11.3,117.0,102.19,82.1
2018,11,18,9,15,15.0,134.0,1.25,11.75,139.5,119.25,95.7
2018,11,18,9,30,26.0,152.0,1.3,12.2,162.0,133.66,106.83
2018,11,18,9,45,43.0,169.5,1.35,12.7,188.0,153.94,122.56
2018,11,18,10,0,60.0,187.0,1.4,13.2,214.0,176.03,139.82
2018,11,18,10,15,75.5,200.5,1.4,13.7,236.5,196.24,155.63
2018,11,18,10,30,91.0,214.0,1.4,14.2,259.0,217.82,172.61
2018,11,18,10,45,107.0,223.0,1.45,14.75,277.5,237.08,187.76
2018,11,18,11,0,123.0,232.0,1.5,15.3,296.0,257.44,203.81
2018,11,18,11,15,157.0,235.5,1.45,15.7,319.0,282.21,223.19
2018,11,18,11,30,191.0,239.0,1.4,16.1,342.0,308.83,244.03
2018,11,18,11,45,338.0,206.5,1.3,16.5,389.5,360.11,284.07
2018,11,18,12,0,485.0,174.0,1.2,16.9,437.0,419.3,329.92
2018,11,18,12,15,546.0,160.5,1.15,17.15,454.0,453.29,356.32
2018,11,18,12,30,607.0,147.0,1.1,17.4,471.0,490.9,385.29
2018,11,18,12,45,558.5,158.0,1.05,17.7,450.5,484.93,380.68
2018,11,18,13,0,510.0,169.0,1.0,18.0,430.0,479.03,376.17
2018,11,18,13,15,494.0,164.0,0.95,18.1,409.0,473.18,372.31
2018,11,18,13,30,478.0,159.0,0.9,18.2,388.0,465.22,366.76
2018,11,18,13,45,493.0,151.0,0.9,18.3,375.5,470.81,371.85
2018,11,18,14,0,508.0,143.0,0.9,18.4,363.0,474.56,375.35
2018,11,18,14,15,495.5,136.5,0.85,18.25,337.5,461.45,365.93
2018,11,18,14,30,483.0,130.0,0.8,18.1,312.0,446.63,355.13
2018,11,18,14,45,459.5,119.0,0.8,17.95,278.0,418.72,334.39
2018,11,18,15,0,436.0,108.0,0.8,17.8,244.0,389.58,312.21
2018,11,18,15,15,393.5,96.5,0.8,17.8,206.0,348.33,279.64
2018,11,18,15,30,351.0,85.0,0.8,17.8,168.0,307.17,246.25
2018,11,18,15,45,278.0,71.5,0.95,16.55,129.0,248.42,199.08
2018,11,18,16,0,205.0,58.0,1.1,15.3,90.0,183.44,145.27
2018,11,18,16,15,152.5,42.0,1.2,14.75,61.5,136.85,103.43
2018,11,18,16,30,100.0,26.0,1.3,14.2,33.0,86.77,38.16
2018,11,18,16,45,56.5,14.5,1.4,13.6,18.0,36.6,0.0
2018,11,18,17,0,13.0,3.0,1.5,13.0,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.55,12.75,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.85,9.15,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,19,6,45,16.5,4.0,1.85,8.35,4.0,0.0,0.0
2018,11,19,7,0,33.0,8.0,1.8,8.4,8.0,7.63,0.0
2018,11,19,7,15,106.0,22.0,1.9,8.95,30.5,17.48,0.0
2018,11,19,7,30,179.0,36.0,2.0,9.5,53.0,28.18,17.66
2018,11,19,7,45,241.5,48.5,2.1,10.1,85.0,37.28,27.25
2018,11,19,8,0,304.0,61.0,2.2,10.7,117.0,46.07,35.6
2018,11,19,8,15,315.5,75.0,2.2,11.15,146.0,55.65,44.47
2018,11,19,8,30,327.0,89.0,2.2,11.6,175.0,64.89,52.88
2018,11,19,8,45,352.5,100.5,2.2,12.1,206.5,72.0,59.2
2018,11,19,9,0,378.0,112.0,2.2,12.6,238.0,92.22,65.87
2018,11,19,9,15,382.5,126.0,2.2,13.25,265.5,125.39,86.26
2018,11,19,9,30,387.0,140.0,2.2,13.9,293.0,158.87,111.32
2018,11,19,9,45,418.5,146.0,2.25,14.5,323.0,190.75,136.2
2018,11,19,10,0,450.0,152.0,2.3,15.1,353.0,224.95,164.24
2018,11,19,10,15,485.5,152.5,2.25,15.6,380.5,257.64,191.59
2018,11,19,10,30,521.0,153.0,2.2,16.1,408.0,292.35,220.8
2018,11,19,10,45,538.5,154.5,2.1,16.6,426.0,323.49,247.41
2018,11,19,11,0,556.0,156.0,2.0,17.1,444.0,354.75,273.71
2018,11,19,11,15,543.0,163.0,1.95,17.4,448.5,378.3,294.11
2018,11,19,11,30,530.0,170.0,1.9,17.7,453.0,399.78,312.34
2018,11,19,11,45,545.5,166.0,1.85,18.0,458.5,422.4,330.97
2018,11,19,12,0,561.0,162.0,1.8,18.3,464.0,444.17,348.65
2018,11,19,12,15,555.0,161.5,1.75,18.5,458.0,457.02,359.35
2018,11,19,12,30,549.0,161.0,1.7,18.7,452.0,467.87,368.33
2018,11,19,12,45,500.5,170.5,1.65,18.85,431.0,462.84,364.83
2018,11,19,13,0,452.0,180.0,1.6,19.0,410.0,454.84,358.94
2018,11,19,13,15,353.0,187.5,1.55,19.05,363.0,405.59,321.36
2018,11,19,13,30,254.0,195.0,1.5,19.1,316.0,360.45,286.31
2018,11,19,13,45,247.5,183.5,1.45,19.15,296.0,348.58,277.81
2018,11,19,14,0,241.0,172.0,1.4,19.2,276.0,335.57,268.15
2018,11,19,14,15,275.0,156.5,1.25,19.1,266.5,341.22,273.36
2018,11,19,14,30,309.0,141.0,1.1,19.0,257.0,345.27,277.02
2018,11,19,14,45,325.5,123.0,1.0,18.85,234.0,334.21,268.75
2018,11,19,15,0,342.0,105.0,0.9,18.7,211.0,331.14,266.3
2018,11,19,15,15,346.5,90.5,0.9,18.7,184.5,313.96,252.38
2018,11,19,15,30,351.0,76.0,0.9,18.7,158.0,295.18,236.53
2018,11,19,15,45,308.0,63.5,0.8,18.0,125.0,252.98,201.39
2018,11,19,16,0,265.0,51.0,0.7,17.3,92.0,211.9,166.09
2018,11,19,16,15,198.0,38.0,0.7,17.1,63.0,160.91,120.15
2018,11,19,16,30,131.0,25.0,0.7,16.9,34.0,105.61,42.05
2018,11,19,16,45,74.0,14.5,0.65,16.75,18.5,43.48,0.0
2018,11,19,17,0,17.0,4.0,0.6,16.6,3.0,0.0,0.0
2018,11,19,17,15,8.5,2.0,0.55,16.45,1.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,20,6,45,29.5,4.0,1.5,8.55,4.5,0.0,0.0
2018,11,20,7,0,59.0,8.0,1.5,8.5,9.0,7.63,0.0
2018,11,20,7,15,173.5,21.5,1.5,9.0,35.5,17.15,0.0
2018,11,20,7,30,288.0,35.0,1.5,9.5,62.0,29.1,18.09
2018,11,20,7,45,376.5,45.0,1.5,10.0,100.0,36.05,26.13
2018,11,20,8,0,465.0,55.0,1.5,10.5,138.0,42.81,32.7
2018,11,20,8,15,369.0,69.0,1.45,11.0,146.0,51.24,40.54
2018,11,20,8,30,273.0,83.0,1.4,11.5,154.0,60.34,48.82
2018,11,20,8,45,228.5,103.5,1.35,12.0,169.5,78.82,65.29
2018,11,20,9,0,184.0,124.0,1.3,12.5,185.0,99.15,75.92
2018,11,20,9,15,257.0,133.5,1.25,13.15,228.5,124.42,90.4
2018,11,20,9,30,330.0,143.0,1.2,13.8,272.0,156.45,111.67
2018,11,20,9,45,522.0,122.5,1.15,14.5,345.5,187.81,128.84
2018,11,20,10,0,714.0,102.0,1.1,15.2,419.0,238.37,164.05
2018,11,20,10,15,680.5,113.5,1.15,15.7,429.0,273.49,196.67
2018,11,20,10,30,647.0,125.0,1.2,16.2,439.0,304.8,225.79
2018,11,20,10,45,620.0,136.0,1.25,16.7,445.5,334.1,252.38
2018,11,20,11,0,593.0,147.0,1.3,17.2,452.0,360.2,275.64
2018,11,20,11,15,572.0,154.5,1.4,17.5,453.5,380.5,293.99
2018,11,20,11,30,551.0,162.0,1.5,17.8,455.0,399.74,310.96
2018,11,20,11,45,559.5,159.5,1.6,18.1,458.0,420.89,328.9
2018,11,20,12,0,568.0,157.0,1.7,18.4,461.0,440.82,345.62
2018,11,20,12,15,562.0,157.0,1.75,18.5,455.5,454.28,357.26
2018,11,20,12,30,556.0,157.0,1.8,18.6,450.0,465.73,367.21
2018,11,20,12,45,548.5,155.0,1.8,18.7,438.5,472.33,373.18
2018,11,20,13,0,541.0,153.0,1.8,18.8,427.0,476.84,377.46
2018,11,20,13,15,574.0,137.0,1.75,18.8,417.5,492.11,390.17
2018,11,20,13,30,607.0,121.0,1.7,18.8,408.0,502.29,398.96
2018,11,20,13,45,606.5,114.0,1.7,18.75,387.0,499.74,397.98
2018,11,20,14,0,606.0,107.0,1.7,18.7,366.0,494.87,395.22
2018,11,20,14,15,610.0,98.5,1.6,18.6,342.0,488.74,391.07
2018,11,20,14,30,614.0,90.0,1.5,18.5,318.0,480.22,384.86
2018,11,20,14,45,542.0,91.5,1.4,18.4,277.5,436.36,350.65
2018,11,20,15,0,470.0,93.0,1.3,18.3,237.0,388.67,313.08
2018,11,20,15,15,407.5,84.5,1.3,18.3,196.5,339.42,273.8
2018,11,20,15,30,345.0,76.0,1.3,18.3,156.0,291.04,234.16
2018,11,20,15,45,304.0,63.0,0.95,17.55,123.0,249.53,199.11
2018,11,20,16,0,263.0,50.0,0.6,16.8,90.0,208.99,163.72
2018,11,20,16,15,236.5,38.0,0.55,16.55,65.0,178.31,132.91
2018,11,20,16,30,210.0,26.0,0.5,16.3,40.0,140.3,50.53
2018,11,20,16,45,121.5,15.5,0.45,16.05,22.0,63.21,0.0
2018,11,20,17,0,33.0,5.0,0.4,15.8,4.0,0.0,0.0
2018,11,20,17,15,16.5,2.5,0.4,15.75,2.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.5,15.45,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,2.5,13.7,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.5,2.55,13.9,3.5,3.24,0.0
2018,11,21,7,30,0.0,6.0,2.6,14.1,6.0,5.55,0.0
2018,11,21,7,45,0.0,7.5,2.65,14.25,7.5,6.94,0.36
2018,11,21,8,0,0.0,9.0,2.7,14.4,9.0,8.33,1.71
2018,11,21,8,15,0.0,10.0,2.75,14.55,10.0,9.26,2.61
2018,11,21,8,30,0.0,11.0,2.8,14.7,11.0,10.19,3.48
2018,11,21,8,45,0.0,14.0,2.8,14.85,14.0,12.97,5.99
2018,11,21,9,0,0.0,17.0,2.8,15.0,17.0,15.76,7.87
2018,11,21,9,15,0.0,28.5,2.9,15.25,28.5,26.44,16.98
2018,11,21,9,30,0.0,40.0,3.0,15.5,40.0,37.15,26.04
2018,11,21,9,45,0.0,50.5,3.05,15.8,50.5,46.93,34.23
2018,11,21,10,0,0.0,61.0,3.1,16.1,61.0,56.73,42.37
2018,11,21,10,15,0.0,65.5,3.3,16.35,65.5,60.94,45.78
2018,11,21,10,30,0.0,70.0,3.5,16.6,70.0,65.14,49.18
2018,11,21,10,45,0.0,67.0,3.7,16.85,67.0,62.35,46.73
2018,11,21,11,0,0.0,64.0,3.9,17.1,64.0,59.55,44.31
2018,11,21,11,15,0.0,77.0,3.95,17.15,77.0,71.69,54.37
2018,11,21,11,30,0.0,90.0,4.0,17.2,90.0,83.83,64.38
2018,11,21,11,45,0.0,79.5,4.05,17.25,79.5,74.03,56.22
2018,11,21,12,0,0.0,69.0,4.1,17.3,69.0,64.23,48.07
2018,11,21,12,15,27.0,87.5,4.0,17.25,101.5,96.83,75.41
2018,11,21,12,30,54.0,106.0,3.9,17.2,134.0,133.28,105.85
2018,11,21,12,45,72.5,158.0,3.8,17.15,195.0,192.56,154.56
2018,11,21,13,0,91.0,210.0,3.7,17.1,256.0,258.04,207.64
2018,11,21,13,15,60.0,173.5,3.55,17.05,203.5,205.37,164.99
2018,11,21,13,30,29.0,137.0,3.4,17.0,151.0,151.32,120.81
2018,11,21,13,45,14.5,97.5,3.3,16.95,104.5,100.03,78.51
2018,11,21,14,0,0.0,58.0,3.2,16.9,58.0,53.93,39.89
2018,11,21,14,15,0.0,53.5,3.05,16.8,53.5,49.73,36.47
2018,11,21,14,30,0.0,49.0,2.9,16.7,49.0,45.53,33.0
2018,11,21,14,45,0.0,59.5,2.8,16.65,59.5,55.32,41.33
2018,11,21,15,0,0.0,70.0,2.7,16.6,70.0,65.85,50.23
2018,11,21,15,15,0.0,58.0,2.7,16.6,58.0,54.12,40.27
2018,11,21,15,30,0.0,46.0,2.7,16.6,46.0,42.75,30.54
2018,11,21,15,45,0.0,36.0,2.3,16.1,36.0,33.43,22.52
2018,11,21,16,0,0.0,26.0,1.9,15.6,26.0,24.12,14.43
2018,11,21,16,15,22.5,18.0,1.75,15.05,19.5,31.39,19.41
2018,11,21,16,30,45.0,10.0,1.6,14.5,13.0,41.04,9.04
2018,11,21,16,45,45.0,8.0,1.4,13.95,9.0,25.47,0.0
2018,11,21,17,0,45.0,6.0,1.2,13.4,5.0,0.0,0.0
2018,11,21,17,15,22.5,3.0,1.2,13.25,2.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,22,6,45,37.0,4.5,1.85,11.45,4.5,0.0,0.0
2018,11,22,7,0,74.0,9.0,1.8,11.5,9.0,8.58,0.0
2018,11,22,7,15,212.0,19.5,1.85,12.05,35.0,16.47,0.0
2018,11,22,7,30,350.0,30.0,1.9,12.6,61.0,24.55,13.37
2018,11,22,7,45,447.5,37.0,1.95,13.2,99.5,28.92,19.43
2018,11,22,8,0,545.0,44.0,2.0,13.8,138.0,33.27,23.77
2018,11,22,8,15,564.5,51.5,2.1,14.05,172.0,37.84,28.1
2018,11,22,8,30,584.0,59.0,2.2,14.3,206.0,42.25,32.17
2018,11,22,8,45,576.0,69.0,2.3,14.55,234.0,48.5,37.78
2018,11,22,9,0,568.0,79.0,2.4,14.8,262.0,66.43,43.05
2018,11,22,9,15,570.0,90.5,2.5,15.05,292.0,106.43,64.07
2018,11,22,9,30,572.0,102.0,2.6,15.3,322.0,146.27,92.59
2018,11,22,9,45,589.0,107.5,2.65,15.55,350.0,183.03,121.95
2018,11,22,10,0,606.0,113.0,2.7,15.8,378.0,220.6,154.02
2018,11,22,10,15,552.5,132.5,2.8,16.0,384.5,252.43,184.68
2018,11,22,10,30,499.0,152.0,2.9,16.2,391.0,279.47,210.92
2018,11,22,10,45,603.0,132.0,3.0,16.45,431.0,320.5,244.26
2018,11,22,11,0,707.0,112.0,3.1,16.7,471.0,365.92,281.67
2018,11,22,11,15,794.5,91.0,3.25,16.8,502.0,410.43,319.11
2018,11,22,11,30,882.0,70.0,3.4,16.9,533.0,456.7,357.98
2018,11,22,11,45,799.5,93.0,3.55,17.0,514.0,467.87,369.87
2018,11,22,12,0,717.0,116.0,3.7,17.1,495.0,472.89,376.18
2018,11,22,12,15,516.5,162.0,3.8,17.1,434.0,431.78,345.48
2018,11,22,12,30,316.0,208.0,3.9,17.1,373.0,378.5,303.82
2018,11,22,12,45,297.5,205.0,4.05,17.1,357.0,374.06,301.33
2018,11,22,13,0,279.0,202.0,4.2,17.1,341.0,368.03,297.31
2018,11,22,13,15,290.0,192.0,4.25,17.0,332.0,370.33,300.21
2018,11,22,13,30,301.0,182.0,4.3,16.9,323.0,371.61,302.25
2018,11,22,13,45,205.0,176.5,4.4,16.8,270.0,305.91,249.39
2018,11,22,14,0,109.0,171.0,4.5,16.7,217.0,246.22,200.37
2018,11,22,14,15,114.0,160.5,4.55,16.55,205.5,240.27,196.2
2018,11,22,14,30,119.0,150.0,4.6,16.4,194.0,233.89,191.48
2018,11,22,14,45,265.5,118.0,4.6,16.2,202.0,291.11,240.75
2018,11,22,15,0,412.0,86.0,4.6,16.0,210.0,345.06,286.14
2018,11,22,15,15,349.0,81.5,4.6,16.0,176.0,301.6,249.22
2018,11,22,15,30,286.0,77.0,4.6,16.0,142.0,259.36,212.85
2018,11,22,15,45,173.0,64.0,4.4,15.55,101.0,173.33,139.99
2018,11,22,16,0,60.0,51.0,4.2,15.1,60.0,93.76,72.19
2018,11,22,16,15,47.5,35.5,4.2,14.85,41.0,69.89,49.63
2018,11,22,16,30,35.0,20.0,4.2,14.6,22.0,41.44,6.75
2018,11,22,16,45,28.5,12.0,4.2,14.4,12.5,22.69,0.0
2018,11,22,17,0,22.0,4.0,4.2,14.2,3.0,0.0,0.0
2018,11,22,17,15,11.0,2.0,4.3,14.15,1.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,1.0,1.7,13.9,1.0,0.0,0.0
2018,11,23,7,0,0.0,2.0,1.8,14.0,2.0,1.91,0.0
2018,11,23,7,15,0.0,9.0,1.95,14.15,9.0,8.58,0.0
2018,11,23,7,30,0.0,16.0,2.1,14.3,16.0,14.84,5.47
2018,11,23,7,45,0.0,24.0,2.2,14.45,24.0,22.27,13.53
2018,11,23,8,0,0.0,32.0,2.3,14.6,32.0,29.71,20.51
2018,11,23,8,15,0.0,34.0,2.45,14.75,34.0,31.56,22.42
2018,11,23,8,30,0.0,36.0,2.6,14.9,36.0,33.42,24.21
2018,11,23,8,45,0.0,42.0,2.7,15.05,42.0,39.0,29.24
2018,11,23,9,0,0.0,48.0,2.8,15.2,48.0,44.59,32.48
2018,11,23,9,15,0.0,58.5,2.95,15.35,58.5,54.39,40.74
2018,11,23,9,30,0.0,69.0,3.1,15.5,69.0,64.2,48.95
2018,11,23,9,45,0.0,62.5,3.2,15.7,62.5,58.13,43.7
2018,11,23,10,0,0.0,56.0,3.3,15.9,56.0,52.07,38.49
2018,11,23,10,15,0.0,67.5,3.45,16.05,67.5,62.8,47.43
2018,11,23,10,30,0.0,79.0,3.6,16.2,79.0,73.55,56.32
2018,11,23,10,45,0.0,79.5,3.75,16.35,79.5,74.02,56.6
2018,11,23,11,0,0.0,80.0,3.9,16.5,80.0,74.49,56.9
2018,11,23,11,15,0.0,72.5,4.0,16.55,72.5,67.49,51.01
2018,11,23,11,30,0.0,65.0,4.1,16.6,65.0,60.49,45.14
2018,11,23,11,45,0.0,53.5,4.2,16.65,53.5,49.76,36.16
2018,11,23,12,0,0.0,42.0,4.3,16.7,42.0,39.05,27.18
2018,11,23,12,15,0.0,50.0,4.35,16.7,50.0,46.5,33.43
2018,11,23,12,30,0.0,58.0,4.4,16.7,58.0,53.96,39.69
2018,11,23,12,45,0.0,51.5,4.4,16.75,51.5,47.89,34.63
2018,11,23,13,0,0.0,45.0,4.4,16.8,45.0,41.83,29.58
2018,11,23,13,15,0.0,57.0,4.4,16.8,57.0,53.01,39.0
2018,11,23,13,30,0.0,69.0,4.4,16.8,69.0,64.21,48.43
2018,11,23,13,45,0.0,71.5,4.35,16.8,71.5,66.54,50.45
2018,11,23,14,0,0.0,74.0,4.3,16.8,74.0,68.87,52.49
2018,11,23,14,15,0.5,60.0,4.25,16.7,60.0,56.08,41.85
2018,11,23,14,30,1.0,46.0,4.2,16.6,46.0,43.31,31.16
2018,11,23,14,45,0.5,39.5,4.15,16.55,39.5,36.96,25.81
2018,11,23,15,0,0.0,33.0,4.1,16.5,33.0,30.62,20.43
2018,11,23,15,15,0.0,30.5,4.1,16.5,30.5,28.3,18.42
2018,11,23,15,30,0.0,28.0,4.1,16.5,28.0,25.97,16.36
2018,11,23,15,45,0.0,22.0,4.05,16.25,22.0,20.39,11.52
2018,11,23,16,0,0.0,16.0,4.0,16.0,16.0,14.82,6.64
2018,11,23,16,15,0.0,10.5,4.0,15.9,10.5,9.72,1.99
2018,11,23,16,30,0.0,5.0,4.0,15.8,5.0,4.62,0.0
2018,11,23,16,45,0.0,2.5,3.95,15.7,2.5,2.38,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,24,6,45,10.0,2.5,1.95,13.65,2.5,0.0,0.0
2018,11,24,7,0,20.0,5.0,2.0,13.6,5.0,4.77,0.0
2018,11,24,7,15,159.5,17.5,2.1,13.9,29.5,16.68,0.0
2018,11,24,7,30,299.0,30.0,2.2,14.2,54.0,24.93,12.38
2018,11,24,7,45,425.0,35.0,2.35,14.5,92.5,27.38,17.83
2018,11,24,8,0,551.0,40.0,2.5,14.8,131.0,32.87,23.23
2018,11,24,8,15,610.5,43.5,2.55,14.95,171.0,34.4,24.89
2018,11,24,8,30,670.0,47.0,2.6,15.1,211.0,36.06,26.53
2018,11,24,8,45,709.0,49.5,2.65,15.25,249.5,36.91,27.35
2018,11,24,9,0,748.0,52.0,2.7,15.4,288.0,47.41,27.74
2018,11,24,9,15,774.0,54.0,2.65,15.65,323.5,89.14,43.53
2018,11,24,9,30,800.0,56.0,2.6,15.9,359.0,137.05,75.27
2018,11,24,9,45,818.0,57.5,2.6,16.2,389.0,179.83,108.98
2018,11,24,10,0,836.0,59.0,2.6,16.5,419.0,222.94,146.06
2018,11,24,10,15,847.5,60.5,2.55,16.75,443.0,264.56,183.49
2018,11,24,10,30,859.0,62.0,2.5,17.0,467.0,305.52,220.62
2018,11,24,10,45,867.5,62.5,2.45,17.3,484.5,343.72,255.24
2018,11,24,11,0,876.0,63.0,2.4,17.6,502.0,380.61,288.17
2018,11,24,11,15,880.0,64.0,2.3,17.75,512.5,414.69,318.3
2018,11,24,11,30,884.0,65.0,2.2,17.9,523.0,446.81,346.13
2018,11,24,11,45,848.0,75.5,2.15,18.05,517.0,467.91,365.05
2018,11,24,12,0,812.0,86.0,2.1,18.2,511.0,485.05,380.23
2018,11,24,12,15,789.0,92.0,2.05,18.25,501.5,500.74,393.91
2018,11,24,12,30,766.0,98.0,2.0,18.3,492.0,513.14,404.66
2018,11,24,12,45,812.0,84.0,2.0,18.35,493.0,539.41,426.21
2018,11,24,13,0,858.0,70.0,2.0,18.4,494.0,561.92,444.73
2018,11,24,13,15,848.5,69.5,1.95,18.35,475.0,566.87,449.45
2018,11,24,13,30,839.0,69.0,1.9,18.3,456.0,571.56,453.85
2018,11,24,13,45,822.5,67.5,1.9,18.25,429.5,565.79,450.54
2018,11,24,14,0,806.0,66.0,1.9,18.2,403.0,557.13,444.93
2018,11,24,14,15,730.5,72.0,1.9,18.0,359.5,519.89,417.27
2018,11,24,14,30,655.0,78.0,1.9,17.8,316.0,482.99,389.36
2018,11,24,14,45,662.5,69.0,1.85,17.65,288.0,472.97,382.04
2018,11,24,15,0,670.0,60.0,1.8,17.5,260.0,457.83,370.05
2018,11,24,15,15,644.5,55.0,1.8,17.5,224.5,429.3,346.62
2018,11,24,15,30,619.0,50.0,1.8,17.5,189.0,399.4,321.05
2018,11,24,15,45,548.5,45.0,1.75,16.65,149.0,350.07,279.65
2018,11,24,16,0,478.0,40.0,1.7,15.8,109.0,298.8,234.91
2018,11,24,16,15,346.0,31.0,1.8,15.25,72.0,217.64,160.97
2018,11,24,16,30,214.0,22.0,1.9,14.7,35.0,132.51,17.1
2018,11,24,16,45,107.0,11.0,1.95,14.1,17.5,52.32,0.0
2018,11,24,17,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.25,12.1,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,25,6,45,34.0,4.0,0.65,11.2,3.5,0.0,0.0
2018,11,25,7,0,68.0,8.0,0.7,11.1,7.0,0.0,0.0
2018,11,25,7,15,205.5,18.0,0.65,11.45,31.0,17.16,0.0
2018,11,25,7,30,343.0,28.0,0.6,11.8,55.0,23.14,10.55
2018,11,25,7,45,322.5,31.5,0.55,12.15,69.5,24.2,15.28
2018,11,25,8,0,302.0,35.0,0.5,12.5,84.0,25.54,17.03
2018,11,25,8,15,177.0,48.5,0.5,12.95,79.5,35.64,26.28
2018,11,25,8,30,52.0,62.0,0.5,13.4,75.0,52.57,41.52
2018,11,25,8,45,26.5,81.0,0.5,13.85,87.5,70.53,57.46
2018,11,25,9,0,1.0,100.0,0.5,14.3,100.0,88.65,73.3
2018,11,25,9,15,14.5,121.0,0.55,14.8,126.0,107.61,84.97
2018,11,25,9,30,28.0,142.0,0.6,15.3,152.0,124.37,97.79
2018,11,25,9,45,59.0,161.5,0.65,15.8,185.5,147.89,115.3
2018,11,25,10,0,90.0,181.0,0.7,16.3,219.0,174.54,135.39
2018,11,25,10,15,113.0,192.5,0.75,16.6,243.5,193.88,150.21
2018,11,25,10,30,136.0,204.0,0.8,16.9,268.0,217.69,168.85
2018,11,25,10,45,132.5,211.0,0.85,17.25,275.0,230.96,179.81
2018,11,25,11,0,129.0,218.0,0.9,17.6,282.0,243.7,190.28
2018,11,25,11,15,132.0,222.5,0.9,17.75,289.5,256.35,200.54
2018,11,25,11,30,135.0,227.0,0.9,17.9,297.0,268.9,210.65
2018,11,25,11,45,133.5,230.0,0.95,18.1,299.5,277.93,218.04
2018,11,25,12,0,132.0,233.0,1.0,18.3,302.0,286.56,225.07
2018,11,25,12,15,242.5,213.5,1.0,18.4,338.5,333.61,262.29
2018,11,25,12,30,353.0,194.0,1.0,18.5,375.0,380.92,299.47
2018,11,25,12,45,476.5,164.0,0.95,18.55,402.0,433.02,340.05
2018,11,25,13,0,600.0,134.0,0.9,18.6,429.0,484.88,379.99
2018,11,25,13,15,713.5,103.0,0.85,18.65,440.5,526.8,412.15
2018,11,25,13,30,827.0,72.0,0.8,18.7,452.0,565.51,441.68
2018,11,25,13,45,757.0,81.5,0.75,18.75,414.0,540.9,423.27
2018,11,25,14,0,687.0,91.0,0.7,18.8,376.0,515.23,404.35
2018,11,25,14,15,673.5,84.5,0.75,18.7,346.0,500.84,395.1
2018,11,25,14,30,660.0,78.0,0.8,18.6,316.0,484.09,383.59
2018,11,25,14,45,702.5,65.0,0.8,18.55,294.5,486.87,386.24
2018,11,25,15,0,745.0,52.0,0.8,18.5,273.0,488.37,387.06
2018,11,25,15,15,568.5,61.0,0.8,18.5,215.0,396.97,315.8
2018,11,25,15,30,392.0,70.0,0.8,18.5,157.0,303.83,241.89
2018,11,25,15,45,261.0,60.0,0.75,17.75,112.5,220.77,174.8
2018,11,25,16,0,130.0,50.0,0.7,17.0,68.0,133.9,103.26
2018,11,25,16,15,87.5,34.0,0.8,16.6,44.5,93.91,66.68
2018,11,25,16,30,45.0,18.0,0.9,16.2,21.0,47.51,0.0
2018,11,25,16,45,22.5,9.0,0.95,15.8,10.5,17.34,0.0
2018,11,25,17,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,26,6,45,3.5,1.5,1.95,9.45,1.5,0.0,0.0
2018,11,26,7,0,7.0,3.0,2.0,9.5,3.0,0.0,0.0
2018,11,26,7,15,8.5,13.5,2.05,10.0,14.0,12.87,0.0
2018,11,26,7,30,10.0,24.0,2.1,10.5,25.0,21.63,8.69
2018,11,26,7,45,16.5,40.5,2.1,11.0,43.0,35.48,24.92
2018,11,26,8,0,23.0,57.0,2.1,11.5,61.0,49.06,37.78
2018,11,26,8,15,36.5,74.0,2.0,11.85,82.0,62.73,50.41
2018,11,26,8,30,50.0,91.0,1.9,12.2,103.0,76.13,62.61
2018,11,26,8,45,99.0,105.5,1.85,12.55,134.5,83.99,69.69
2018,11,26,9,0,148.0,120.0,1.8,12.9,166.0,95.86,80.14
2018,11,26,9,15,276.0,123.0,1.8,13.4,221.0,111.84,80.74
2018,11,26,9,30,404.0,126.0,1.8,13.9,276.0,140.02,95.61
2018,11,26,9,45,396.0,138.0,1.8,14.45,295.5,170.59,120.23
2018,11,26,10,0,388.0,150.0,1.8,15.0,315.0,200.1,145.46
2018,11,26,10,15,399.0,158.5,1.75,15.45,336.5,230.12,170.93
2018,11,26,10,30,410.0,167.0,1.7,15.9,358.0,260.51,196.79
2018,11,26,10,45,372.0,181.0,1.65,16.35,359.0,280.65,215.44
2018,11,26,11,0,334.0,195.0,1.6,16.8,360.0,296.26,229.8
2018,11,26,11,15,248.0,211.0,1.55,17.1,335.0,291.76,228.38
2018,11,26,11,30,162.0,227.0,1.5,17.4,310.0,279.8,220.23
2018,11,26,11,45,278.0,204.5,1.45,17.75,348.0,321.43,252.88
2018,11,26,12,0,394.0,182.0,1.4,18.1,386.0,369.68,290.58
2018,11,26,12,15,498.0,159.0,1.4,18.25,414.5,412.64,324.53
2018,11,26,12,30,602.0,136.0,1.4,18.4,443.0,460.83,362.34
2018,11,26,12,45,565.5,142.5,1.35,18.55,425.5,461.18,362.93
2018,11,26,13,0,529.0,149.0,1.3,18.7,408.0,455.46,359.1
2018,11,26,13,15,520.5,144.5,1.2,18.5,391.0,454.87,359.51
2018,11,26,13,30,512.0,140.0,1.1,18.3,374.0,452.27,358.21
2018,11,26,13,45,508.0,132.5,0.95,18.15,353.5,447.1,354.59
2018,11,26,14,0,504.0,125.0,0.8,18.0,333.0,439.99,349.32
2018,11,26,14,15,575.5,102.5,0.8,17.7,322.5,462.22,367.78
2018,11,26,14,30,647.0,80.0,0.8,17.4,312.0,477.22,380.31
2018,11,26,14,45,584.0,77.5,0.75,17.1,270.0,435.23,348.11
2018,11,26,15,0,521.0,75.0,0.7,16.8,228.0,392.44,314.99
2018,11,26,15,15,401.5,68.5,0.7,16.8,176.0,310.26,250.0
2018,11,26,15,30,282.0,62.0,0.7,16.8,124.0,235.73,189.48
2018,11,26,15,45,365.5,51.0,0.7,16.45,113.5,263.6,210.0
2018,11,26,16,0,449.0,40.0,0.7,16.1,103.0,283.0,220.3
2018,11,26,16,15,303.5,31.0,0.75,15.9,67.0,197.19,142.89
2018,11,26,16,30,158.0,22.0,0.8,15.7,31.0,107.89,0.0
2018,11,26,16,45,79.0,11.0,0.8,15.5,15.5,41.12,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.5,14.25,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,1.0,1.65,10.95,1.0,0.0,0.0
2018,11,27,7,0,0.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,11,27,7,15,0.0,6.0,1.7,11.3,6.0,5.72,0.0
2018,11,27,7,30,0.0,10.0,1.7,11.6,10.0,9.26,0.02
2018,11,27,7,45,0.0,15.5,1.7,11.85,15.5,14.36,6.66
2018,11,27,8,0,0.0,21.0,1.7,12.1,21.0,19.47,11.59
2018,11,27,8,15,0.0,27.5,1.8,12.5,27.5,25.51,17.19
2018,11,27,8,30,0.0,34.0,1.9,12.9,34.0,31.56,22.73
2018,11,27,8,45,0.0,46.0,2.05,13.35,46.0,42.73,32.79
2018,11,27,9,0,0.0,58.0,2.2,13.8,58.0,53.93,42.75
2018,11,27,9,15,0.0,67.0,2.25,14.05,67.0,62.33,47.74
2018,11,27,9,30,0.0,76.0,2.3,14.3,76.0,70.45,54.51
2018,11,27,9,45,0.0,58.0,2.4,14.55,58.0,53.93,40.38
2018,11,27,10,0,0.0,40.0,2.5,14.8,40.0,37.15,26.06
2018,11,27,10,15,0.0,50.0,2.55,14.95,50.0,46.47,33.9
2018,11,27,10,30,0.0,60.0,2.6,15.1,60.0,55.8,41.7
2018,11,27,10,45,0.0,59.0,2.7,15.3,59.0,54.88,40.82
2018,11,27,11,0,0.0,58.0,2.8,15.5,58.0,53.95,39.97
2018,11,27,11,15,0.0,59.5,2.9,15.55,59.5,55.35,41.1
2018,11,27,11,30,0.0,61.0,3.0,15.6,61.0,56.75,42.24
2018,11,27,11,45,1.0,89.0,3.1,15.65,89.5,83.35,64.45
2018,11,27,12,0,2.0,117.0,3.2,15.7,118.0,109.98,86.53
2018,11,27,12,15,2.0,126.0,3.3,15.7,127.0,118.64,93.68
2018,11,27,12,30,2.0,135.0,3.4,15.7,136.0,127.43,100.99
2018,11,27,12,45,1.0,107.5,3.45,15.75,108.0,101.01,79.14
2018,11,27,13,0,0.0,80.0,3.5,15.8,80.0,74.49,57.11
2018,11,27,13,15,10.0,89.5,3.4,15.75,94.0,89.13,69.61
2018,11,27,13,30,20.0,99.0,3.3,15.7,108.0,107.14,84.91
2018,11,27,13,45,20.0,111.5,3.2,15.7,120.0,120.58,96.2
2018,11,27,14,0,20.0,124.0,3.1,15.7,132.0,130.0,104.14
2018,11,27,14,15,10.0,93.0,2.95,15.6,97.0,93.49,73.67
2018,11,27,14,30,0.0,62.0,2.8,15.5,62.0,57.66,43.45
2018,11,27,14,45,0.0,52.0,2.65,15.45,52.0,48.33,35.6
